Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:30:00+00:00,busbar,,L3 Voltage (Min),V,240.39
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:30:00+00:00,busbar,,L3 Voltage (Max),V,240.42
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.41
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:30:00+00:00,busbar,,L2 Voltage (Min),V,240.84
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:30:00+00:00,busbar,,L2 Voltage (Max),V,240.89
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.86
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:30:00+00:00,busbar,,L1 Voltage (Min),V,240.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:30:00+00:00,busbar,,L1 Voltage (Max),V,240.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:30:00+00:00,busbar,,L3 Active Power,kW,36.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:30:00+00:00,busbar,,L2 Active Power,kW,41.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:30:00+00:00,busbar,,L1 Active Power,kW,34.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:30:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:30:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:30:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:30:00+00:00,busbar,,L3 Current (Min),A,148.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:30:00+00:00,busbar,,L3 Current (Max),A,152.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:30:00+00:00,busbar,,L3 Current (RMS),A,150.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:30:00+00:00,busbar,,L2 Current (Min),A,174.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:30:00+00:00,busbar,,L2 Current (Max),A,174.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:30:00+00:00,busbar,,L2 Current (RMS),A,174.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:30:00+00:00,busbar,,L1 Current (Min),A,144.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:30:00+00:00,busbar,,L1 Current (Max),A,145.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:30:00+00:00,busbar,,L1 Current (RMS),A,144.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:30:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:30:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-15.94
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.19
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-26.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.93347
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.9635
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.85254
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:20:00+00:00,feeder,,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:20:00+00:00,feeder,,L2 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:20:00+00:00,feeder,,L1 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:20:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:20:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:20:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:20:00+00:00,feeder,,L3 Current (Min),A,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:20:00+00:00,feeder,,L3 Current (Max),A,17.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:20:00+00:00,feeder,,L3 Current (RMS),A,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:20:00+00:00,feeder,,L2 Current (Min),A,63.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:20:00+00:00,feeder,,L2 Current (Max),A,63.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:20:00+00:00,feeder,,L2 Current (RMS),A,63.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:20:00+00:00,feeder,,L1 Current (Min),A,30.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:20:00+00:00,feeder,,L1 Current (Max),A,30.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:20:00+00:00,feeder,,L1 Current (RMS),A,30.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.13
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,4.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93719
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9555
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97559
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:20:00+00:00,feeder,5.0,L3 Current (Min),A,51.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:20:00+00:00,feeder,5.0,L3 Current (Max),A,51.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,51.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:20:00+00:00,feeder,5.0,L2 Current (Min),A,45.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:20:00+00:00,feeder,5.0,L2 Current (Max),A,45.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,45.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:20:00+00:00,feeder,5.0,L1 Current (Min),A,47.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:20:00+00:00,feeder,5.0,L1 Current (Max),A,47.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,47.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.44
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.44
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98572
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99176
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98685
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:20:00+00:00,feeder,4.0,L3 Current (Min),A,59.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:20:00+00:00,feeder,4.0,L3 Current (Max),A,59.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,59.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:20:00+00:00,feeder,4.0,L2 Current (Min),A,63.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:20:00+00:00,feeder,4.0,L2 Current (Max),A,73.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,69.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:20:00+00:00,feeder,4.0,L1 Current (Min),A,92.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:20:00+00:00,feeder,4.0,L1 Current (Max),A,92.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,92.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,97.69
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-85.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,7.44
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.08582999999999999
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.06517
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.48086
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:20:00+00:00,busbar,,L3 Voltage (Min),V,241.08
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:20:00+00:00,busbar,,L3 Voltage (Max),V,241.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.09
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:20:00+00:00,busbar,,L2 Voltage (Min),V,240.44
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:20:00+00:00,busbar,,L2 Voltage (Max),V,240.47
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.45
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:20:00+00:00,busbar,,L1 Voltage (Min),V,239.48
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:20:00+00:00,busbar,,L1 Voltage (Max),V,239.53
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:20:00+00:00,busbar,,L3 Active Power,kW,30.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:20:00+00:00,busbar,,L2 Active Power,kW,42.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:20:00+00:00,busbar,,L1 Active Power,kW,39.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:20:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:20:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:20:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:20:00+00:00,busbar,,L3 Current (Min),A,126.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:20:00+00:00,busbar,,L3 Current (Max),A,126.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:20:00+00:00,busbar,,L3 Current (RMS),A,126.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:20:00+00:00,busbar,,L2 Current (Min),A,170.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:20:00+00:00,busbar,,L2 Current (Max),A,180.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:20:00+00:00,busbar,,L2 Current (RMS),A,176.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:20:00+00:00,busbar,,L1 Current (Min),A,167.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:20:00+00:00,busbar,,L1 Current (Max),A,167.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:20:00+00:00,busbar,,L1 Current (RMS),A,167.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:20:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:20:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-14.06
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.94
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-27.94
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.93274
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.95935
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.83255
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:10:00+00:00,feeder,,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:10:00+00:00,feeder,,L2 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:10:00+00:00,feeder,,L1 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:10:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:10:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:10:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:10:00+00:00,feeder,,L3 Current (Min),A,17.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:10:00+00:00,feeder,,L3 Current (Max),A,17.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:10:00+00:00,feeder,,L3 Current (RMS),A,17.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:10:00+00:00,feeder,,L2 Current (Min),A,66.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:10:00+00:00,feeder,,L2 Current (Max),A,66.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:10:00+00:00,feeder,,L2 Current (RMS),A,66.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:10:00+00:00,feeder,,L1 Current (Min),A,34.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:10:00+00:00,feeder,,L1 Current (Max),A,35.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:10:00+00:00,feeder,,L1 Current (RMS),A,35.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.81
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.19
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,6.44
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94681
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94751
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98401
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:10:00+00:00,feeder,5.0,L3 Current (Min),A,47.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:10:00+00:00,feeder,5.0,L3 Current (Max),A,48.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,47.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:10:00+00:00,feeder,5.0,L2 Current (Min),A,51.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:10:00+00:00,feeder,5.0,L2 Current (Max),A,52.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,52.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:10:00+00:00,feeder,5.0,L1 Current (Min),A,65.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:10:00+00:00,feeder,5.0,L1 Current (Max),A,65.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,65.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98169
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99478
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96738
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:10:00+00:00,feeder,4.0,L3 Current (Min),A,48.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:10:00+00:00,feeder,4.0,L3 Current (Max),A,49.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,48.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:10:00+00:00,feeder,4.0,L2 Current (Min),A,68.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:10:00+00:00,feeder,4.0,L2 Current (Max),A,70.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,69.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:10:00+00:00,feeder,4.0,L1 Current (Min),A,65.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:10:00+00:00,feeder,4.0,L1 Current (Max),A,68.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,66.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,71.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-65.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.06
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.04039
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.0688
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.46261
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:10:00+00:00,busbar,,L3 Voltage (Min),V,240.67
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:10:00+00:00,busbar,,L3 Voltage (Max),V,240.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.7
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:10:00+00:00,busbar,,L2 Voltage (Min),V,240.86
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:10:00+00:00,busbar,,L2 Voltage (Max),V,240.95
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.92
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:10:00+00:00,busbar,,L1 Voltage (Min),V,239.66
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:10:00+00:00,busbar,,L1 Voltage (Max),V,239.73
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.72
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:10:00+00:00,busbar,,L3 Active Power,kW,26.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:10:00+00:00,busbar,,L2 Active Power,kW,44.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:10:00+00:00,busbar,,L1 Active Power,kW,38.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:10:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:10:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:10:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:10:00+00:00,busbar,,L3 Current (Min),A,112.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:10:00+00:00,busbar,,L3 Current (Max),A,113.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:10:00+00:00,busbar,,L3 Current (RMS),A,112.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:10:00+00:00,busbar,,L2 Current (Min),A,185.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:10:00+00:00,busbar,,L2 Current (Max),A,186.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:10:00+00:00,busbar,,L2 Current (RMS),A,185.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:10:00+00:00,busbar,,L1 Current (Min),A,162.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:10:00+00:00,busbar,,L1 Current (Max),A,164.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:10:00+00:00,busbar,,L1 Current (RMS),A,162.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:10:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:10:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-21.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-12.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-25.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.88394
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.96008
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.87051
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:00:00+00:00,feeder,,L3 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:00:00+00:00,feeder,,L2 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:00:00+00:00,feeder,,L1 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:00:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:00:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:00:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:00:00+00:00,feeder,,L3 Current (Min),A,15.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:00:00+00:00,feeder,,L3 Current (Max),A,15.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:00:00+00:00,feeder,,L3 Current (RMS),A,15.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:00:00+00:00,feeder,,L2 Current (Min),A,69.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:00:00+00:00,feeder,,L2 Current (Max),A,69.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:00:00+00:00,feeder,,L2 Current (RMS),A,69.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:00:00+00:00,feeder,,L1 Current (Min),A,36.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:00:00+00:00,feeder,,L1 Current (Max),A,36.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:00:00+00:00,feeder,,L1 Current (RMS),A,36.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.44
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,7.19
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94974
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97156
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9779
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:00:00+00:00,feeder,5.0,L3 Current (Min),A,55.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:00:00+00:00,feeder,5.0,L3 Current (Max),A,55.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,55.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:00:00+00:00,feeder,5.0,L2 Current (Min),A,74.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:00:00+00:00,feeder,5.0,L2 Current (Max),A,74.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,74.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:00:00+00:00,feeder,5.0,L1 Current (Min),A,54.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:00:00+00:00,feeder,5.0,L1 Current (Max),A,55.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,55.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.13
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.19
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.06
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97601
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99377
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98322
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:00:00+00:00,feeder,4.0,L3 Current (Min),A,38.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:00:00+00:00,feeder,4.0,L3 Current (Max),A,39.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,38.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:00:00+00:00,feeder,4.0,L2 Current (Min),A,52.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:00:00+00:00,feeder,4.0,L2 Current (Max),A,66.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,55.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:00:00+00:00,feeder,4.0,L1 Current (Min),A,90.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:00:00+00:00,feeder,4.0,L1 Current (Max),A,101.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,96.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,130.94
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-62.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,35.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.018330000000000003
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.00835
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.42409
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:00:00+00:00,busbar,,L3 Voltage (Min),V,240.84
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:00:00+00:00,busbar,,L3 Voltage (Max),V,240.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.86
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:00:00+00:00,busbar,,L2 Voltage (Min),V,240.91
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:00:00+00:00,busbar,,L2 Voltage (Max),V,241.02
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.98
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:00:00+00:00,busbar,,L1 Voltage (Min),V,239.78
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:00:00+00:00,busbar,,L1 Voltage (Max),V,239.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.83
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:00:00+00:00,busbar,,L3 Active Power,kW,25.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:00:00+00:00,busbar,,L2 Active Power,kW,47.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:00:00+00:00,busbar,,L1 Active Power,kW,43.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:00:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:00:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:00:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:00:00+00:00,busbar,,L3 Current (Min),A,109.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:00:00+00:00,busbar,,L3 Current (Max),A,109.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:00:00+00:00,busbar,,L3 Current (RMS),A,109.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:00:00+00:00,busbar,,L2 Current (Min),A,195.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:00:00+00:00,busbar,,L2 Current (Max),A,209.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:00:00+00:00,busbar,,L2 Current (RMS),A,198.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:00:00+00:00,busbar,,L1 Current (Min),A,178.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:00:00+00:00,busbar,,L1 Current (Max),A,189.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:00:00+00:00,busbar,,L1 Current (RMS),A,184.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:00:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:00:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-30.31
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.87
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-36.37
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.82345
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.95856
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.7572
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:50:00+00:00,feeder,,L3 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:50:00+00:00,feeder,,L2 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:50:00+00:00,feeder,,L1 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:50:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:50:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:50:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:50:00+00:00,feeder,,L3 Current (Min),A,14.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:50:00+00:00,feeder,,L3 Current (Max),A,14.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:50:00+00:00,feeder,,L3 Current (RMS),A,14.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:50:00+00:00,feeder,,L2 Current (Min),A,61.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:50:00+00:00,feeder,,L2 Current (Max),A,61.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:50:00+00:00,feeder,,L2 Current (RMS),A,61.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:50:00+00:00,feeder,,L1 Current (Min),A,28.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:50:00+00:00,feeder,,L1 Current (Max),A,28.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:50:00+00:00,feeder,,L1 Current (RMS),A,28.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.37
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-17.31
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,3.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95236
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93054
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98538
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
