Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:50:00+00:00,feeder,5.0,L3 Current (Min),A,49.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:50:00+00:00,feeder,5.0,L3 Current (Max),A,50.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,49.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:50:00+00:00,feeder,5.0,L2 Current (Min),A,47.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:50:00+00:00,feeder,5.0,L2 Current (Max),A,47.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,47.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:50:00+00:00,feeder,5.0,L1 Current (Min),A,61.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:50:00+00:00,feeder,5.0,L1 Current (Max),A,63.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,62.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.81
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.63
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98056
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99518
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97342
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:50:00+00:00,feeder,4.0,L3 Current (Min),A,45.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:50:00+00:00,feeder,4.0,L3 Current (Max),A,45.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,45.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:50:00+00:00,feeder,4.0,L2 Current (Min),A,58.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:50:00+00:00,feeder,4.0,L2 Current (Max),A,72.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,68.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:50:00+00:00,feeder,4.0,L1 Current (Min),A,88.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:50:00+00:00,feeder,4.0,L1 Current (Max),A,88.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,88.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,65.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-44.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,1.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.01546
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.04842
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.26842
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:50:00+00:00,busbar,,L3 Voltage (Min),V,240.94
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:50:00+00:00,busbar,,L3 Voltage (Max),V,240.97
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.95
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:50:00+00:00,busbar,,L2 Voltage (Min),V,240.89
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:50:00+00:00,busbar,,L2 Voltage (Max),V,240.95
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.91
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:50:00+00:00,busbar,,L1 Voltage (Min),V,239.53
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:50:00+00:00,busbar,,L1 Voltage (Max),V,239.55
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.53
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:50:00+00:00,busbar,,L3 Active Power,kW,25.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:50:00+00:00,busbar,,L2 Active Power,kW,41.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:50:00+00:00,busbar,,L1 Active Power,kW,41.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:50:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:50:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:50:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:50:00+00:00,busbar,,L3 Current (Min),A,108.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:50:00+00:00,busbar,,L3 Current (Max),A,108.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:50:00+00:00,busbar,,L3 Current (RMS),A,108.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:50:00+00:00,busbar,,L2 Current (Min),A,165.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:50:00+00:00,busbar,,L2 Current (Max),A,178.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:50:00+00:00,busbar,,L2 Current (RMS),A,175.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:50:00+00:00,busbar,,L1 Current (Min),A,173.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:50:00+00:00,busbar,,L1 Current (Max),A,175.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:50:00+00:00,busbar,,L1 Current (RMS),A,174.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:50:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:50:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-11.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-15.07
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-34.19
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.9675
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.94244
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.77182
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:40:00+00:00,feeder,,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:40:00+00:00,feeder,,L2 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:40:00+00:00,feeder,,L1 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:40:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:40:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:40:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:40:00+00:00,feeder,,L3 Current (Min),A,26.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:40:00+00:00,feeder,,L3 Current (Max),A,27.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:40:00+00:00,feeder,,L3 Current (RMS),A,27.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:40:00+00:00,feeder,,L2 Current (Min),A,58.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:40:00+00:00,feeder,,L2 Current (Max),A,58.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:40:00+00:00,feeder,,L2 Current (RMS),A,58.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:40:00+00:00,feeder,,L1 Current (Min),A,30.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:40:00+00:00,feeder,,L1 Current (Max),A,30.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:40:00+00:00,feeder,,L1 Current (RMS),A,30.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.81
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-18.44
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,9.94
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96768
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92081
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97284
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:40:00+00:00,feeder,5.0,L3 Current (Min),A,71.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:40:00+00:00,feeder,5.0,L3 Current (Max),A,71.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,71.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:40:00+00:00,feeder,5.0,L2 Current (Min),A,43.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:40:00+00:00,feeder,5.0,L2 Current (Max),A,43.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,43.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:40:00+00:00,feeder,5.0,L1 Current (Min),A,58.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:40:00+00:00,feeder,5.0,L1 Current (Max),A,59.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,59.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.81
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.37
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98395
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99469
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98013
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:40:00+00:00,feeder,4.0,L3 Current (Min),A,44.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:40:00+00:00,feeder,4.0,L3 Current (Max),A,44.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,44.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:40:00+00:00,feeder,4.0,L2 Current (Min),A,60.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:40:00+00:00,feeder,4.0,L2 Current (Max),A,69.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,62.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:40:00+00:00,feeder,4.0,L1 Current (Min),A,94.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:40:00+00:00,feeder,4.0,L1 Current (Max),A,110.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,101.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,35.81
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-98.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.81
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.04878
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.09731
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.4610800000000001
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:40:00+00:00,busbar,,L3 Voltage (Min),V,239.84
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:40:00+00:00,busbar,,L3 Voltage (Max),V,239.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.86
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:40:00+00:00,busbar,,L2 Voltage (Min),V,240.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:40:00+00:00,busbar,,L2 Voltage (Max),V,240.45
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.44
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:40:00+00:00,busbar,,L1 Voltage (Min),V,238.48
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:40:00+00:00,busbar,,L1 Voltage (Max),V,238.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.56
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:40:00+00:00,busbar,,L3 Active Power,kW,33.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:40:00+00:00,busbar,,L2 Active Power,kW,38.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:40:00+00:00,busbar,,L1 Active Power,kW,43.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:40:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:40:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:40:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:40:00+00:00,busbar,,L3 Current (Min),A,142.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:40:00+00:00,busbar,,L3 Current (Max),A,143.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:40:00+00:00,busbar,,L3 Current (RMS),A,142.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:40:00+00:00,busbar,,L2 Current (Min),A,159.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:40:00+00:00,busbar,,L2 Current (Max),A,168.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:40:00+00:00,busbar,,L2 Current (RMS),A,161.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:40:00+00:00,busbar,,L1 Current (Min),A,177.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:40:00+00:00,busbar,,L1 Current (Max),A,193.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:40:00+00:00,busbar,,L1 Current (RMS),A,184.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:40:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:40:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-12.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-12.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-38.63
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.95975
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.96228
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.72845
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:30:00+00:00,feeder,,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:30:00+00:00,feeder,,L2 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:30:00+00:00,feeder,,L1 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:30:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:30:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:30:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:30:00+00:00,feeder,,L3 Current (Min),A,25.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:30:00+00:00,feeder,,L3 Current (Max),A,26.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:30:00+00:00,feeder,,L3 Current (RMS),A,25.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:30:00+00:00,feeder,,L2 Current (Min),A,70.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:30:00+00:00,feeder,,L2 Current (Max),A,70.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:30:00+00:00,feeder,,L2 Current (RMS),A,70.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:30:00+00:00,feeder,,L1 Current (Min),A,28.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:30:00+00:00,feeder,,L1 Current (Max),A,28.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:30:00+00:00,feeder,,L1 Current (RMS),A,28.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.81
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-16.13
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,6.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95248
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92367
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98639
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:30:00+00:00,feeder,5.0,L3 Current (Min),A,57.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:30:00+00:00,feeder,5.0,L3 Current (Max),A,58.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,57.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:30:00+00:00,feeder,5.0,L2 Current (Min),A,40.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:30:00+00:00,feeder,5.0,L2 Current (Max),A,42.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,41.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:30:00+00:00,feeder,5.0,L1 Current (Min),A,72.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:30:00+00:00,feeder,5.0,L1 Current (Max),A,73.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,73.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.56
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.69
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.32
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98526
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99521
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99152
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,32.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:30:00+00:00,feeder,4.0,L3 Current (Min),A,43.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:30:00+00:00,feeder,4.0,L3 Current (Max),A,43.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,43.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:30:00+00:00,feeder,4.0,L2 Current (Min),A,68.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:30:00+00:00,feeder,4.0,L2 Current (Max),A,93.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,78.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:30:00+00:00,feeder,4.0,L1 Current (Min),A,129.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:30:00+00:00,feeder,4.0,L1 Current (Max),A,142.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,132.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,73.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-87.63
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,21.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.04009
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.02489
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.50298
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:30:00+00:00,busbar,,L3 Voltage (Min),V,239.81
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:30:00+00:00,busbar,,L3 Voltage (Max),V,239.84
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.83
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:30:00+00:00,busbar,,L2 Voltage (Min),V,240.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:30:00+00:00,busbar,,L2 Voltage (Max),V,240.3
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.22
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:30:00+00:00,busbar,,L1 Voltage (Min),V,239.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:30:00+00:00,busbar,,L1 Voltage (Max),V,239.34
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.31
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:30:00+00:00,busbar,,L3 Active Power,kW,29.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:30:00+00:00,busbar,,L2 Active Power,kW,44.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:30:00+00:00,busbar,,L1 Active Power,kW,54.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:30:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:30:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:30:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:30:00+00:00,busbar,,L3 Current (Min),A,126.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:30:00+00:00,busbar,,L3 Current (Max),A,126.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:30:00+00:00,busbar,,L3 Current (RMS),A,126.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:30:00+00:00,busbar,,L2 Current (Min),A,177.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:30:00+00:00,busbar,,L2 Current (Max),A,203.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:30:00+00:00,busbar,,L2 Current (RMS),A,187.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:30:00+00:00,busbar,,L1 Current (Min),A,224.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:30:00+00:00,busbar,,L1 Current (Max),A,237.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:30:00+00:00,busbar,,L1 Current (RMS),A,227.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:30:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:30:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-22.06
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.37
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-38.31
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.8818299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.97327
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.7333
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:20:00+00:00,feeder,,L3 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:20:00+00:00,feeder,,L2 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:20:00+00:00,feeder,,L1 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:20:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:20:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:20:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:20:00+00:00,feeder,,L3 Current (Min),A,14.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:20:00+00:00,feeder,,L3 Current (Max),A,15.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:20:00+00:00,feeder,,L3 Current (RMS),A,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:20:00+00:00,feeder,,L2 Current (Min),A,86.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:20:00+00:00,feeder,,L2 Current (Max),A,86.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:20:00+00:00,feeder,,L2 Current (RMS),A,86.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:20:00+00:00,feeder,,L1 Current (Min),A,27.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:20:00+00:00,feeder,,L1 Current (Max),A,28.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:20:00+00:00,feeder,,L1 Current (RMS),A,27.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.06
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,3.32
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96222
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9523
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98535
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:20:00+00:00,feeder,5.0,L3 Current (Min),A,57.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:20:00+00:00,feeder,5.0,L3 Current (Max),A,62.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,59.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:20:00+00:00,feeder,5.0,L2 Current (Min),A,50.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:20:00+00:00,feeder,5.0,L2 Current (Max),A,51.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,51.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:20:00+00:00,feeder,5.0,L1 Current (Min),A,60.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:20:00+00:00,feeder,5.0,L1 Current (Max),A,60.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,60.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.81
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.69
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97885
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99249
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98959
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,26.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:20:00+00:00,feeder,4.0,L3 Current (Min),A,34.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:20:00+00:00,feeder,4.0,L3 Current (Max),A,34.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,34.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:20:00+00:00,feeder,4.0,L2 Current (Min),A,57.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:20:00+00:00,feeder,4.0,L2 Current (Max),A,63.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,62.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:20:00+00:00,feeder,4.0,L1 Current (Min),A,105.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:20:00+00:00,feeder,4.0,L1 Current (Max),A,116.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,111.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,109.63
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-88.13
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,16.69
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.03478
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.016040000000000002
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.51699
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:20:00+00:00,busbar,,L3 Voltage (Min),V,240.02
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:20:00+00:00,busbar,,L3 Voltage (Max),V,240.06
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.05
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:20:00+00:00,busbar,,L2 Voltage (Min),V,240.14
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:20:00+00:00,busbar,,L2 Voltage (Max),V,240.16
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.14
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:20:00+00:00,busbar,,L1 Voltage (Min),V,238.81
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:20:00+00:00,busbar,,L1 Voltage (Max),V,238.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.84
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:20:00+00:00,busbar,,L3 Active Power,kW,25.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:20:00+00:00,busbar,,L2 Active Power,kW,47.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:20:00+00:00,busbar,,L1 Active Power,kW,45.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:20:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:20:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:20:00+00:00,busbar,,N Current (RMS),A,0.0
