Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:20:00+00:00,busbar,,L3 Current (Min),A,105.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:20:00+00:00,busbar,,L3 Current (Max),A,110.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:20:00+00:00,busbar,,L3 Current (RMS),A,107.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:20:00+00:00,busbar,,L2 Current (Min),A,193.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:20:00+00:00,busbar,,L2 Current (Max),A,200.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:20:00+00:00,busbar,,L2 Current (RMS),A,198.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:20:00+00:00,busbar,,L1 Current (Min),A,188.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:20:00+00:00,busbar,,L1 Current (Max),A,199.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:20:00+00:00,busbar,,L1 Current (RMS),A,193.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:20:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:20:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-19.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-36.13
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.9144
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.97223
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.76547
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:10:00+00:00,feeder,,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:10:00+00:00,feeder,,L2 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:10:00+00:00,feeder,,L1 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:10:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:10:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:10:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:10:00+00:00,feeder,,L3 Current (Min),A,15.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:10:00+00:00,feeder,,L3 Current (Max),A,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:10:00+00:00,feeder,,L3 Current (RMS),A,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:10:00+00:00,feeder,,L2 Current (Min),A,76.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:10:00+00:00,feeder,,L2 Current (Max),A,83.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:10:00+00:00,feeder,,L2 Current (RMS),A,81.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:10:00+00:00,feeder,,L1 Current (Min),A,31.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:10:00+00:00,feeder,,L1 Current (Max),A,32.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:10:00+00:00,feeder,,L1 Current (RMS),A,31.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.63
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,3.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98184
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9729
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98859
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:10:00+00:00,feeder,5.0,L3 Current (Min),A,87.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:10:00+00:00,feeder,5.0,L3 Current (Max),A,87.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,87.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:10:00+00:00,feeder,5.0,L2 Current (Min),A,62.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:10:00+00:00,feeder,5.0,L2 Current (Max),A,73.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,65.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:10:00+00:00,feeder,5.0,L1 Current (Min),A,70.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:10:00+00:00,feeder,5.0,L1 Current (Max),A,70.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,70.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,8.93
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.63
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99026
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9845
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9874
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,27.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:10:00+00:00,feeder,4.0,L3 Current (Min),A,50.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:10:00+00:00,feeder,4.0,L3 Current (Max),A,50.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,50.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:10:00+00:00,feeder,4.0,L2 Current (Min),A,83.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:10:00+00:00,feeder,4.0,L2 Current (Max),A,105.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,91.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:10:00+00:00,feeder,4.0,L1 Current (Min),A,113.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:10:00+00:00,feeder,4.0,L1 Current (Max),A,113.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,113.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,88.07
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-91.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,11.44
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.0089
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.09831
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.42004
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:10:00+00:00,busbar,,L3 Voltage (Min),V,239.42
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:10:00+00:00,busbar,,L3 Voltage (Max),V,239.45
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.44
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:10:00+00:00,busbar,,L2 Voltage (Min),V,239.22
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:10:00+00:00,busbar,,L2 Voltage (Max),V,239.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.23
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:10:00+00:00,busbar,,L1 Voltage (Min),V,239.3
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:10:00+00:00,busbar,,L1 Voltage (Max),V,239.36
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.33
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:10:00+00:00,busbar,,L3 Active Power,kW,36.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:10:00+00:00,busbar,,L2 Active Power,kW,56.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:10:00+00:00,busbar,,L1 Active Power,kW,49.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:10:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:10:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:10:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:10:00+00:00,busbar,,L3 Current (Min),A,153.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:10:00+00:00,busbar,,L3 Current (Max),A,153.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:10:00+00:00,busbar,,L3 Current (RMS),A,153.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:10:00+00:00,busbar,,L2 Current (Min),A,231.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:10:00+00:00,busbar,,L2 Current (Max),A,240.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:10:00+00:00,busbar,,L2 Current (RMS),A,235.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:10:00+00:00,busbar,,L1 Current (Min),A,210.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:10:00+00:00,busbar,,L1 Current (Max),A,210.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:10:00+00:00,busbar,,L1 Current (RMS),A,210.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:10:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:10:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-11.56
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.13
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-40.44
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.96533
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.97446
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.72238
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:00:00+00:00,feeder,,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:00:00+00:00,feeder,,L2 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:00:00+00:00,feeder,,L1 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:00:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:00:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:00:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:00:00+00:00,feeder,,L3 Current (Min),A,27.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:00:00+00:00,feeder,,L3 Current (Max),A,27.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:00:00+00:00,feeder,,L3 Current (RMS),A,27.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:00:00+00:00,feeder,,L2 Current (Min),A,85.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:00:00+00:00,feeder,,L2 Current (Max),A,86.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:00:00+00:00,feeder,,L2 Current (RMS),A,86.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:00:00+00:00,feeder,,L1 Current (Min),A,30.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:00:00+00:00,feeder,,L1 Current (Max),A,30.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:00:00+00:00,feeder,,L1 Current (RMS),A,30.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,9.13
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96365
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97913
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97607
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:00:00+00:00,feeder,5.0,L3 Current (Min),A,65.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:00:00+00:00,feeder,5.0,L3 Current (Max),A,66.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,65.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:00:00+00:00,feeder,5.0,L2 Current (Min),A,58.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:00:00+00:00,feeder,5.0,L2 Current (Max),A,58.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,58.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:00:00+00:00,feeder,5.0,L1 Current (Min),A,59.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:00:00+00:00,feeder,5.0,L1 Current (Max),A,60.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,60.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.56
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.81
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9884
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9938
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97397
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:00:00+00:00,feeder,4.0,L3 Current (Min),A,42.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:00:00+00:00,feeder,4.0,L3 Current (Max),A,42.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,42.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:00:00+00:00,feeder,4.0,L2 Current (Min),A,53.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:00:00+00:00,feeder,4.0,L2 Current (Max),A,57.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,54.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:00:00+00:00,feeder,4.0,L1 Current (Min),A,95.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:00:00+00:00,feeder,4.0,L1 Current (Max),A,106.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,99.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,69.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-101.81
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,1.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.01341
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.004229999999999999
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.48284
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:00:00+00:00,busbar,,L3 Voltage (Min),V,240.22
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:00:00+00:00,busbar,,L3 Voltage (Max),V,240.27
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.23
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:00:00+00:00,busbar,,L2 Voltage (Min),V,240.27
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:00:00+00:00,busbar,,L2 Voltage (Max),V,240.28
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.27
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:00:00+00:00,busbar,,L1 Voltage (Min),V,238.7
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:00:00+00:00,busbar,,L1 Voltage (Max),V,238.8
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:00:00+00:00,busbar,,L3 Active Power,kW,32.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:00:00+00:00,busbar,,L2 Active Power,kW,47.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:00:00+00:00,busbar,,L1 Active Power,kW,42.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:00:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:00:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:00:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:00:00+00:00,busbar,,L3 Current (Min),A,134.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:00:00+00:00,busbar,,L3 Current (Max),A,134.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:00:00+00:00,busbar,,L3 Current (RMS),A,134.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:00:00+00:00,busbar,,L2 Current (Min),A,196.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:00:00+00:00,busbar,,L2 Current (Max),A,200.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:00:00+00:00,busbar,,L2 Current (RMS),A,197.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:00:00+00:00,busbar,,L1 Current (Min),A,177.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:00:00+00:00,busbar,,L1 Current (Max),A,189.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:00:00+00:00,busbar,,L1 Current (RMS),A,182.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:00:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 19:00:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-7.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.81
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-36.63
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.98178
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.97229
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.7593
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:50:00+00:00,feeder,,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:50:00+00:00,feeder,,L2 Active Power,kW,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:50:00+00:00,feeder,,L1 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:50:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:50:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:50:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:50:00+00:00,feeder,,L3 Current (Min),A,34.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:50:00+00:00,feeder,,L3 Current (Max),A,34.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:50:00+00:00,feeder,,L3 Current (RMS),A,34.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:50:00+00:00,feeder,,L2 Current (Min),A,88.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:50:00+00:00,feeder,,L2 Current (Max),A,88.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:50:00+00:00,feeder,,L2 Current (RMS),A,88.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:50:00+00:00,feeder,,L1 Current (Min),A,31.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:50:00+00:00,feeder,,L1 Current (Max),A,31.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:50:00+00:00,feeder,,L1 Current (RMS),A,31.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.31
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,6.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96542
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94073
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98776
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:50:00+00:00,feeder,5.0,L3 Current (Min),A,69.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:50:00+00:00,feeder,5.0,L3 Current (Max),A,69.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,69.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:50:00+00:00,feeder,5.0,L2 Current (Min),A,38.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:50:00+00:00,feeder,5.0,L2 Current (Max),A,38.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,38.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:50:00+00:00,feeder,5.0,L1 Current (Min),A,84.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:50:00+00:00,feeder,5.0,L1 Current (Max),A,84.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,84.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.31
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.37
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99573
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99582
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98523
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,28.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:50:00+00:00,feeder,4.0,L3 Current (Min),A,68.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:50:00+00:00,feeder,4.0,L3 Current (Max),A,68.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,68.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:50:00+00:00,feeder,4.0,L2 Current (Min),A,59.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:50:00+00:00,feeder,4.0,L2 Current (Max),A,73.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,63.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:50:00+00:00,feeder,4.0,L1 Current (Min),A,110.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:50:00+00:00,feeder,4.0,L1 Current (Max),A,122.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,118.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,112.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-108.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.07282999999999999
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.21892
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.463
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:50:00+00:00,busbar,,L3 Voltage (Min),V,239.84
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:50:00+00:00,busbar,,L3 Voltage (Max),V,239.94
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.91
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:50:00+00:00,busbar,,L2 Voltage (Min),V,240.05
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:50:00+00:00,busbar,,L2 Voltage (Max),V,240.14
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.11
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:50:00+00:00,busbar,,L1 Voltage (Min),V,239.27
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:50:00+00:00,busbar,,L1 Voltage (Max),V,239.39
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.33
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:50:00+00:00,busbar,,L3 Active Power,kW,41.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:50:00+00:00,busbar,,L2 Active Power,kW,44.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:50:00+00:00,busbar,,L1 Active Power,kW,54.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:50:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:50:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:50:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:50:00+00:00,busbar,,L3 Current (Min),A,171.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:50:00+00:00,busbar,,L3 Current (Max),A,172.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:50:00+00:00,busbar,,L3 Current (RMS),A,171.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:50:00+00:00,busbar,,L2 Current (Min),A,184.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:50:00+00:00,busbar,,L2 Current (Max),A,198.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:50:00+00:00,busbar,,L2 Current (RMS),A,188.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:50:00+00:00,busbar,,L1 Current (Min),A,219.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:50:00+00:00,busbar,,L1 Current (Max),A,231.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:50:00+00:00,busbar,,L1 Current (RMS),A,227.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:50:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:50:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-11.69
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-13.13
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-31.87
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.96451
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.96017
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.80285
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:40:00+00:00,feeder,,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:40:00+00:00,feeder,,L2 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:40:00+00:00,feeder,,L1 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:40:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:40:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:40:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:40:00+00:00,feeder,,L3 Current (Min),A,26.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:40:00+00:00,feeder,,L3 Current (Max),A,26.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:40:00+00:00,feeder,,L3 Current (RMS),A,26.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:40:00+00:00,feeder,,L2 Current (Min),A,69.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:40:00+00:00,feeder,,L2 Current (Max),A,69.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:40:00+00:00,feeder,,L2 Current (RMS),A,69.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:40:00+00:00,feeder,,L1 Current (Min),A,28.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:40:00+00:00,feeder,,L1 Current (Max),A,30.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:40:00+00:00,feeder,,L1 Current (RMS),A,29.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.81
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.56
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,4.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98929
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95792
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98569
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,27.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:40:00+00:00,feeder,5.0,L3 Current (Min),A,113.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:40:00+00:00,feeder,5.0,L3 Current (Max),A,114.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,114.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:40:00+00:00,feeder,5.0,L2 Current (Min),A,42.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:40:00+00:00,feeder,5.0,L2 Current (Max),A,42.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,42.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:40:00+00:00,feeder,5.0,L1 Current (Min),A,64.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:40:00+00:00,feeder,5.0,L1 Current (Max),A,64.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,64.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.19
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.63
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99124
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.992
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98343
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:40:00+00:00,feeder,4.0,L3 Current (Min),A,49.38
