Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:40:00+00:00,feeder,4.0,L3 Current (Max),A,50.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,49.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:40:00+00:00,feeder,4.0,L2 Current (Min),A,50.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:40:00+00:00,feeder,4.0,L2 Current (Max),A,62.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,57.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:40:00+00:00,feeder,4.0,L1 Current (Min),A,82.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:40:00+00:00,feeder,4.0,L1 Current (Max),A,83.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,82.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,90.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-114.19
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,4.56
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.04036
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.11476
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.34752
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:40:00+00:00,busbar,,L3 Voltage (Min),V,239.02
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:40:00+00:00,busbar,,L3 Voltage (Max),V,239.03
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.03
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:40:00+00:00,busbar,,L2 Voltage (Min),V,240.02
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:40:00+00:00,busbar,,L2 Voltage (Max),V,240.05
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.02
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:40:00+00:00,busbar,,L1 Voltage (Min),V,238.48
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:40:00+00:00,busbar,,L1 Voltage (Max),V,238.55
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.52
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:40:00+00:00,busbar,,L3 Active Power,kW,45.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:40:00+00:00,busbar,,L2 Active Power,kW,39.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:40:00+00:00,busbar,,L1 Active Power,kW,40.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:40:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:40:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:40:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:40:00+00:00,busbar,,L3 Current (Min),A,189.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:40:00+00:00,busbar,,L3 Current (Max),A,190.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:40:00+00:00,busbar,,L3 Current (RMS),A,189.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:40:00+00:00,busbar,,L2 Current (Min),A,160.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:40:00+00:00,busbar,,L2 Current (Max),A,172.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:40:00+00:00,busbar,,L2 Current (RMS),A,167.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:40:00+00:00,busbar,,L1 Current (Min),A,172.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:40:00+00:00,busbar,,L1 Current (Max),A,173.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:40:00+00:00,busbar,,L1 Current (RMS),A,172.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:40:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:40:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-11.81
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-17.37
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-23.56
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.95123
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.93832
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.88815
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:30:00+00:00,feeder,,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:30:00+00:00,feeder,,L2 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:30:00+00:00,feeder,,L1 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:30:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:30:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:30:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:30:00+00:00,feeder,,L3 Current (Min),A,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:30:00+00:00,feeder,,L3 Current (Max),A,18.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:30:00+00:00,feeder,,L3 Current (RMS),A,18.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:30:00+00:00,feeder,,L2 Current (Min),A,59.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:30:00+00:00,feeder,,L2 Current (Max),A,60.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:30:00+00:00,feeder,,L2 Current (RMS),A,60.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:30:00+00:00,feeder,,L1 Current (Min),A,38.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:30:00+00:00,feeder,,L1 Current (Max),A,39.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:30:00+00:00,feeder,,L1 Current (RMS),A,38.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.87
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.13
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,8.81
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97247
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95727
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98221
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:30:00+00:00,feeder,5.0,L3 Current (Min),A,70.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:30:00+00:00,feeder,5.0,L3 Current (Max),A,71.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,71.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:30:00+00:00,feeder,5.0,L2 Current (Min),A,51.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:30:00+00:00,feeder,5.0,L2 Current (Max),A,52.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,52.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:30:00+00:00,feeder,5.0,L1 Current (Min),A,76.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:30:00+00:00,feeder,5.0,L1 Current (Max),A,77.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,77.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.69
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.69
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99139
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9964
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98776
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,29.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:30:00+00:00,feeder,4.0,L3 Current (Min),A,50.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:30:00+00:00,feeder,4.0,L3 Current (Max),A,50.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,50.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:30:00+00:00,feeder,4.0,L2 Current (Min),A,63.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:30:00+00:00,feeder,4.0,L2 Current (Max),A,76.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,66.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:30:00+00:00,feeder,4.0,L1 Current (Min),A,120.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:30:00+00:00,feeder,4.0,L1 Current (Max),A,122.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,121.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,96.56
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-109.19
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.02394
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.15389
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.48681
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:30:00+00:00,busbar,,L3 Voltage (Min),V,239.05
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:30:00+00:00,busbar,,L3 Voltage (Max),V,239.08
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.05
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:30:00+00:00,busbar,,L2 Voltage (Min),V,239.17
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:30:00+00:00,busbar,,L2 Voltage (Max),V,239.27
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.23
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:30:00+00:00,busbar,,L1 Voltage (Min),V,237.67
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:30:00+00:00,busbar,,L1 Voltage (Max),V,237.7
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.67
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:30:00+00:00,busbar,,L3 Active Power,kW,33.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:30:00+00:00,busbar,,L2 Active Power,kW,41.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:30:00+00:00,busbar,,L1 Active Power,kW,55.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:30:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:30:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:30:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:30:00+00:00,busbar,,L3 Current (Min),A,139.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:30:00+00:00,busbar,,L3 Current (Max),A,139.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:30:00+00:00,busbar,,L3 Current (RMS),A,139.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:30:00+00:00,busbar,,L2 Current (Min),A,172.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:30:00+00:00,busbar,,L2 Current (Max),A,186.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:30:00+00:00,busbar,,L2 Current (RMS),A,176.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:30:00+00:00,busbar,,L1 Current (Min),A,231.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:30:00+00:00,busbar,,L1 Current (Max),A,234.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:30:00+00:00,busbar,,L1 Current (RMS),A,232.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:30:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:30:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.44
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-13.56
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-20.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.99664
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.95486
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.90521
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:20:00+00:00,feeder,,L3 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:20:00+00:00,feeder,,L2 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:20:00+00:00,feeder,,L1 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:20:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:20:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:20:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:20:00+00:00,feeder,,L3 Current (Min),A,58.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:20:00+00:00,feeder,,L3 Current (Max),A,58.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:20:00+00:00,feeder,,L3 Current (RMS),A,58.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:20:00+00:00,feeder,,L2 Current (Min),A,65.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:20:00+00:00,feeder,,L2 Current (Max),A,66.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:20:00+00:00,feeder,,L2 Current (RMS),A,66.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:20:00+00:00,feeder,,L1 Current (Min),A,43.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:20:00+00:00,feeder,,L1 Current (Max),A,44.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:20:00+00:00,feeder,,L1 Current (RMS),A,43.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.31
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.44
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.978
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93893
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99011
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:20:00+00:00,feeder,5.0,L3 Current (Min),A,84.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:20:00+00:00,feeder,5.0,L3 Current (Max),A,85.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,84.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:20:00+00:00,feeder,5.0,L2 Current (Min),A,38.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:20:00+00:00,feeder,5.0,L2 Current (Max),A,40.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,39.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:20:00+00:00,feeder,5.0,L1 Current (Min),A,80.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:20:00+00:00,feeder,5.0,L1 Current (Max),A,80.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,80.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99484
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99503
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99203
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:20:00+00:00,feeder,4.0,L3 Current (Min),A,62.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:20:00+00:00,feeder,4.0,L3 Current (Max),A,62.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,62.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:20:00+00:00,feeder,4.0,L2 Current (Min),A,73.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:20:00+00:00,feeder,4.0,L2 Current (Max),A,74.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,73.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:20:00+00:00,feeder,4.0,L1 Current (Min),A,98.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:20:00+00:00,feeder,4.0,L1 Current (Max),A,110.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,103.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,68.44
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-135.57
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,21.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.00023
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.19139
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.53082
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:20:00+00:00,busbar,,L3 Voltage (Min),V,237.97
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:20:00+00:00,busbar,,L3 Voltage (Max),V,238.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.98
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:20:00+00:00,busbar,,L2 Voltage (Min),V,238.45
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:20:00+00:00,busbar,,L2 Voltage (Max),V,238.47
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.45
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:20:00+00:00,busbar,,L1 Voltage (Min),V,237.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:20:00+00:00,busbar,,L1 Voltage (Max),V,237.31
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.28
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:20:00+00:00,busbar,,L3 Active Power,kW,48.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:20:00+00:00,busbar,,L2 Active Power,kW,41.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:20:00+00:00,busbar,,L1 Active Power,kW,53.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:20:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:20:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:20:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:20:00+00:00,busbar,,L3 Current (Min),A,204.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:20:00+00:00,busbar,,L3 Current (Max),A,205.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:20:00+00:00,busbar,,L3 Current (RMS),A,205.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:20:00+00:00,busbar,,L2 Current (Min),A,176.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:20:00+00:00,busbar,,L2 Current (Max),A,177.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:20:00+00:00,busbar,,L2 Current (RMS),A,176.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:20:00+00:00,busbar,,L1 Current (Min),A,219.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:20:00+00:00,busbar,,L1 Current (Max),A,231.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:20:00+00:00,busbar,,L1 Current (RMS),A,224.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:20:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:20:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-5.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-17.81
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-27.82
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.98822
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.93161
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.86169
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:10:00+00:00,feeder,,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:10:00+00:00,feeder,,L2 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:10:00+00:00,feeder,,L1 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:10:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:10:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:10:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:10:00+00:00,feeder,,L3 Current (Min),A,37.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:10:00+00:00,feeder,,L3 Current (Max),A,37.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:10:00+00:00,feeder,,L3 Current (RMS),A,37.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:10:00+00:00,feeder,,L2 Current (Min),A,53.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:10:00+00:00,feeder,,L2 Current (Max),A,53.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:10:00+00:00,feeder,,L2 Current (RMS),A,53.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:10:00+00:00,feeder,,L1 Current (Min),A,32.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:10:00+00:00,feeder,,L1 Current (Max),A,35.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:10:00+00:00,feeder,,L1 Current (RMS),A,33.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-31.31
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,2.81
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97079
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.80676
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98618
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:10:00+00:00,feeder,5.0,L3 Current (Min),A,70.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:10:00+00:00,feeder,5.0,L3 Current (Max),A,70.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,70.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:10:00+00:00,feeder,5.0,L2 Current (Min),A,29.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:10:00+00:00,feeder,5.0,L2 Current (Max),A,29.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,29.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:10:00+00:00,feeder,5.0,L1 Current (Min),A,59.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:10:00+00:00,feeder,5.0,L1 Current (Max),A,59.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,59.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.44
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.19
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99719
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99442
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99039
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,25.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:10:00+00:00,feeder,4.0,L3 Current (Min),A,82.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:10:00+00:00,feeder,4.0,L3 Current (Max),A,82.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,82.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:10:00+00:00,feeder,4.0,L2 Current (Min),A,58.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:10:00+00:00,feeder,4.0,L2 Current (Max),A,83.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,66.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:10:00+00:00,feeder,4.0,L1 Current (Min),A,94.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:10:00+00:00,feeder,4.0,L1 Current (Max),A,107.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,104.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,2.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-153.19
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,6.56
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.07662000000000001
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.22222
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.39821
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:10:00+00:00,busbar,,L3 Voltage (Min),V,238.67
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:10:00+00:00,busbar,,L3 Voltage (Max),V,238.72
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.69
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:10:00+00:00,busbar,,L2 Voltage (Min),V,238.91
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:10:00+00:00,busbar,,L2 Voltage (Max),V,239.05
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:10:00+00:00,busbar,,L1 Voltage (Min),V,237.53
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:10:00+00:00,busbar,,L1 Voltage (Max),V,237.64
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.56
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:10:00+00:00,busbar,,L3 Active Power,kW,45.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:10:00+00:00,busbar,,L2 Active Power,kW,33.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:10:00+00:00,busbar,,L1 Active Power,kW,45.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:10:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:10:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:10:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:10:00+00:00,busbar,,L3 Current (Min),A,190.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:10:00+00:00,busbar,,L3 Current (Max),A,190.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:10:00+00:00,busbar,,L3 Current (RMS),A,190.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:10:00+00:00,busbar,,L2 Current (Min),A,137.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:10:00+00:00,busbar,,L2 Current (Max),A,161.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:10:00+00:00,busbar,,L2 Current (RMS),A,144.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:10:00+00:00,busbar,,L1 Current (Min),A,183.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:10:00+00:00,busbar,,L1 Current (Max),A,198.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:10:00+00:00,busbar,,L1 Current (RMS),A,193.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:10:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:10:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.69
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-39.19
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.99322
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.97876
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.74755
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:00:00+00:00,feeder,,L3 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:00:00+00:00,feeder,,L2 Active Power,kW,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:00:00+00:00,feeder,,L1 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:00:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:00:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:00:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:00:00+00:00,feeder,,L3 Current (Min),A,50.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:00:00+00:00,feeder,,L3 Current (Max),A,51.0
