Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:00:00+00:00,feeder,,L3 Current (RMS),A,50.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:00:00+00:00,feeder,,L2 Current (Min),A,95.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:00:00+00:00,feeder,,L2 Current (Max),A,96.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:00:00+00:00,feeder,,L2 Current (RMS),A,95.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:00:00+00:00,feeder,,L1 Current (Min),A,31.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:00:00+00:00,feeder,,L1 Current (Max),A,31.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:00:00+00:00,feeder,,L1 Current (RMS),A,31.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.37
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.44
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,9.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97644
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9678
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98306
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:00:00+00:00,feeder,5.0,L3 Current (Min),A,69.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:00:00+00:00,feeder,5.0,L3 Current (Max),A,70.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,70.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:00:00+00:00,feeder,5.0,L2 Current (Min),A,64.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:00:00+00:00,feeder,5.0,L2 Current (Max),A,64.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,64.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:00:00+00:00,feeder,5.0,L1 Current (Min),A,94.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:00:00+00:00,feeder,5.0,L1 Current (Max),A,94.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,94.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.81
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.19
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98968
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99271
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99341
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,31.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:00:00+00:00,feeder,4.0,L3 Current (Min),A,48.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:00:00+00:00,feeder,4.0,L3 Current (Max),A,49.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,49.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:00:00+00:00,feeder,4.0,L2 Current (Min),A,57.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:00:00+00:00,feeder,4.0,L2 Current (Max),A,69.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,60.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:00:00+00:00,feeder,4.0,L1 Current (Min),A,127.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:00:00+00:00,feeder,4.0,L1 Current (Max),A,136.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,131.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,102.81
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-98.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,21.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.11
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.06992999999999999
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.49483
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:00:00+00:00,busbar,,L3 Voltage (Min),V,238.34
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:00:00+00:00,busbar,,L3 Voltage (Max),V,238.36
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.36
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:00:00+00:00,busbar,,L2 Voltage (Min),V,238.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:00:00+00:00,busbar,,L2 Voltage (Max),V,238.16
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.16
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:00:00+00:00,busbar,,L1 Voltage (Min),V,236.91
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:00:00+00:00,busbar,,L1 Voltage (Max),V,236.95
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.92
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:00:00+00:00,busbar,,L3 Active Power,kW,40.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:00:00+00:00,busbar,,L2 Active Power,kW,51.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:00:00+00:00,busbar,,L1 Active Power,kW,59.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:00:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:00:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:00:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:00:00+00:00,busbar,,L3 Current (Min),A,169.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:00:00+00:00,busbar,,L3 Current (Max),A,170.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:00:00+00:00,busbar,,L3 Current (RMS),A,169.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:00:00+00:00,busbar,,L2 Current (Min),A,217.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:00:00+00:00,busbar,,L2 Current (Max),A,229.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:00:00+00:00,busbar,,L2 Current (RMS),A,219.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:00:00+00:00,busbar,,L1 Current (Min),A,245.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:00:00+00:00,busbar,,L1 Current (Max),A,253.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:00:00+00:00,busbar,,L1 Current (RMS),A,248.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:00:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 18:00:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-13.69
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.06
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-32.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.92776
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.98462
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.83841
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:50:00+00:00,feeder,,L3 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:50:00+00:00,feeder,,L2 Active Power,kW,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:50:00+00:00,feeder,,L1 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:50:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:50:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:50:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:50:00+00:00,feeder,,L3 Current (Min),A,14.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:50:00+00:00,feeder,,L3 Current (Max),A,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:50:00+00:00,feeder,,L3 Current (RMS),A,14.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:50:00+00:00,feeder,,L2 Current (Min),A,99.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:50:00+00:00,feeder,,L2 Current (Max),A,100.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:50:00+00:00,feeder,,L2 Current (RMS),A,99.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:50:00+00:00,feeder,,L1 Current (Min),A,33.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:50:00+00:00,feeder,,L1 Current (Max),A,44.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:50:00+00:00,feeder,,L1 Current (RMS),A,36.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.81
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-15.07
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,10.69
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98395
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9451
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97922
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:50:00+00:00,feeder,5.0,L3 Current (Min),A,81.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:50:00+00:00,feeder,5.0,L3 Current (Max),A,83.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,82.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:50:00+00:00,feeder,5.0,L2 Current (Min),A,48.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:50:00+00:00,feeder,5.0,L2 Current (Max),A,49.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,48.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:50:00+00:00,feeder,5.0,L1 Current (Min),A,89.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:50:00+00:00,feeder,5.0,L1 Current (Max),A,90.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,90.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.06
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99213
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99384
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99408
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,35.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:50:00+00:00,feeder,4.0,L3 Current (Min),A,59.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:50:00+00:00,feeder,4.0,L3 Current (Max),A,63.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,60.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:50:00+00:00,feeder,4.0,L2 Current (Min),A,68.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:50:00+00:00,feeder,4.0,L2 Current (Max),A,78.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,75.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:50:00+00:00,feeder,4.0,L1 Current (Min),A,139.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:50:00+00:00,feeder,4.0,L1 Current (Max),A,152.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,148.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,111.37
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-112.37
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,8.63
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.0006
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.04662
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.63583
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:50:00+00:00,busbar,,L3 Voltage (Min),V,237.81
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:50:00+00:00,busbar,,L3 Voltage (Max),V,237.89
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.86
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:50:00+00:00,busbar,,L2 Voltage (Min),V,237.58
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:50:00+00:00,busbar,,L2 Voltage (Max),V,237.59
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.59
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:50:00+00:00,busbar,,L1 Voltage (Min),V,236.39
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:50:00+00:00,busbar,,L1 Voltage (Max),V,236.45
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.42
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:50:00+00:00,busbar,,L3 Active Power,kW,37.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:50:00+00:00,busbar,,L2 Active Power,kW,52.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:50:00+00:00,busbar,,L1 Active Power,kW,63.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:50:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:50:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:50:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:50:00+00:00,busbar,,L3 Current (Min),A,156.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:50:00+00:00,busbar,,L3 Current (Max),A,160.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:50:00+00:00,busbar,,L3 Current (RMS),A,157.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:50:00+00:00,busbar,,L2 Current (Min),A,215.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:50:00+00:00,busbar,,L2 Current (Max),A,225.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:50:00+00:00,busbar,,L2 Current (RMS),A,221.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:50:00+00:00,busbar,,L1 Current (Min),A,256.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:50:00+00:00,busbar,,L1 Current (Max),A,280.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:50:00+00:00,busbar,,L1 Current (RMS),A,269.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:50:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:50:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-6.69
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.93
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-30.06
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.98242
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.98495
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.84152
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:40:00+00:00,feeder,,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:40:00+00:00,feeder,,L2 Active Power,kW,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:40:00+00:00,feeder,,L1 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:40:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:40:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:40:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:40:00+00:00,feeder,,L3 Current (Min),A,32.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:40:00+00:00,feeder,,L3 Current (Max),A,33.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:40:00+00:00,feeder,,L3 Current (RMS),A,32.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:40:00+00:00,feeder,,L2 Current (Min),A,100.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:40:00+00:00,feeder,,L2 Current (Max),A,105.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:40:00+00:00,feeder,,L2 Current (RMS),A,103.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:40:00+00:00,feeder,,L1 Current (Min),A,37.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:40:00+00:00,feeder,,L1 Current (Max),A,37.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:40:00+00:00,feeder,,L1 Current (RMS),A,37.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,3.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99048
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96579
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99429
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,25.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:40:00+00:00,feeder,5.0,L3 Current (Min),A,96.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:40:00+00:00,feeder,5.0,L3 Current (Max),A,96.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,96.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:40:00+00:00,feeder,5.0,L2 Current (Min),A,62.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:40:00+00:00,feeder,5.0,L2 Current (Max),A,62.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,62.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:40:00+00:00,feeder,5.0,L1 Current (Min),A,103.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:40:00+00:00,feeder,5.0,L1 Current (Max),A,108.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,104.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.19
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99521
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99536
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99463
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,38.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:40:00+00:00,feeder,4.0,L3 Current (Min),A,80.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:40:00+00:00,feeder,4.0,L3 Current (Max),A,81.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,80.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:40:00+00:00,feeder,4.0,L2 Current (Min),A,66.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:40:00+00:00,feeder,4.0,L2 Current (Max),A,81.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,74.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:40:00+00:00,feeder,4.0,L1 Current (Min),A,163.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:40:00+00:00,feeder,4.0,L1 Current (Max),A,167.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,164.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,118.19
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-104.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,10.94
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.04424
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.1545
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.54003
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:40:00+00:00,busbar,,L3 Voltage (Min),V,236.05
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:40:00+00:00,busbar,,L3 Voltage (Max),V,236.16
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,236.08
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:40:00+00:00,busbar,,L2 Voltage (Min),V,236.95
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:40:00+00:00,busbar,,L2 Voltage (Max),V,236.98
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,236.97
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:40:00+00:00,busbar,,L1 Voltage (Min),V,235.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:40:00+00:00,busbar,,L1 Voltage (Max),V,235.7
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,235.69
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:40:00+00:00,busbar,,L3 Active Power,kW,49.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:40:00+00:00,busbar,,L2 Active Power,kW,56.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:40:00+00:00,busbar,,L1 Active Power,kW,70.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:40:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:40:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:40:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:40:00+00:00,busbar,,L3 Current (Min),A,209.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:40:00+00:00,busbar,,L3 Current (Max),A,209.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:40:00+00:00,busbar,,L3 Current (RMS),A,209.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:40:00+00:00,busbar,,L2 Current (Min),A,233.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:40:00+00:00,busbar,,L2 Current (Max),A,243.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:40:00+00:00,busbar,,L2 Current (RMS),A,239.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:40:00+00:00,busbar,,L1 Current (Min),A,299.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:40:00+00:00,busbar,,L1 Current (Max),A,308.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:40:00+00:00,busbar,,L1 Current (RMS),A,301.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:40:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:40:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.06
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.44
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-78.19
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.9892
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.99039
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.18489
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:30:00+00:00,feeder,,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:30:00+00:00,feeder,,L2 Active Power,kW,31.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:30:00+00:00,feeder,,L1 Active Power,kW,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:30:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:30:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:30:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:30:00+00:00,feeder,,L3 Current (Min),A,37.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:30:00+00:00,feeder,,L3 Current (Max),A,37.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:30:00+00:00,feeder,,L3 Current (RMS),A,37.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:30:00+00:00,feeder,,L2 Current (Min),A,129.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:30:00+00:00,feeder,,L2 Current (Max),A,131.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:30:00+00:00,feeder,,L2 Current (RMS),A,130.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:30:00+00:00,feeder,,L1 Current (Min),A,13.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:30:00+00:00,feeder,,L1 Current (Max),A,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:30:00+00:00,feeder,,L1 Current (RMS),A,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.06
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-31.69
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,6.44
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9628
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.7959
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99167
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,37.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:30:00+00:00,feeder,5.0,L3 Current (Min),A,47.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:30:00+00:00,feeder,5.0,L3 Current (Max),A,47.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,47.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:30:00+00:00,feeder,5.0,L2 Current (Min),A,29.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:30:00+00:00,feeder,5.0,L2 Current (Max),A,29.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,29.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:30:00+00:00,feeder,5.0,L1 Current (Min),A,156.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:30:00+00:00,feeder,5.0,L1 Current (Max),A,156.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,156.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.19
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.19
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.69
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99704
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99142
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9921
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,26.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:30:00+00:00,feeder,4.0,L3 Current (Min),A,99.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:30:00+00:00,feeder,4.0,L3 Current (Max),A,99.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,99.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:30:00+00:00,feeder,4.0,L2 Current (Min),A,54.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:30:00+00:00,feeder,4.0,L2 Current (Max),A,81.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,68.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:30:00+00:00,feeder,4.0,L1 Current (Min),A,107.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:30:00+00:00,feeder,4.0,L1 Current (Max),A,116.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,111.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,90.44
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-123.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,13.44
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.0663
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.0833
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.4230600000000001
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
