Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:30:00+00:00,busbar,,L3 Voltage (Min),V,236.61
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:30:00+00:00,busbar,,L3 Voltage (Max),V,236.67
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,236.64
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:30:00+00:00,busbar,,L2 Voltage (Min),V,237.02
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:30:00+00:00,busbar,,L2 Voltage (Max),V,237.17
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.09
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:30:00+00:00,busbar,,L1 Voltage (Min),V,235.91
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:30:00+00:00,busbar,,L1 Voltage (Max),V,235.95
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,235.94
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:30:00+00:00,busbar,,L3 Active Power,kW,43.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:30:00+00:00,busbar,,L2 Active Power,kW,52.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:30:00+00:00,busbar,,L1 Active Power,kW,63.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:30:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:30:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:30:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:30:00+00:00,busbar,,L3 Current (Min),A,183.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:30:00+00:00,busbar,,L3 Current (Max),A,183.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:30:00+00:00,busbar,,L3 Current (RMS),A,183.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:30:00+00:00,busbar,,L2 Current (Min),A,210.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:30:00+00:00,busbar,,L2 Current (Max),A,235.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:30:00+00:00,busbar,,L2 Current (RMS),A,222.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:30:00+00:00,busbar,,L1 Current (Min),A,266.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:30:00+00:00,busbar,,L1 Current (Max),A,274.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:30:00+00:00,busbar,,L1 Current (RMS),A,270.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:30:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:30:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-5.44
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-13.31
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-92.81
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.98856
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.96387
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:20:00+00:00,feeder,,L1 Power Factor,Unitless,-0.07716
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:20:00+00:00,feeder,,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:20:00+00:00,feeder,,L2 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:20:00+00:00,feeder,,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:20:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:20:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:20:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:20:00+00:00,feeder,,L3 Current (Min),A,39.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:20:00+00:00,feeder,,L3 Current (Max),A,39.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:20:00+00:00,feeder,,L3 Current (RMS),A,39.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:20:00+00:00,feeder,,L2 Current (Min),A,75.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:20:00+00:00,feeder,,L2 Current (Max),A,75.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:20:00+00:00,feeder,,L2 Current (RMS),A,75.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:20:00+00:00,feeder,,L1 Current (Min),A,16.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:20:00+00:00,feeder,,L1 Current (Max),A,17.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:20:00+00:00,feeder,,L1 Current (RMS),A,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.94
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-18.56
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,4.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96844
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.88739
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99231
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:20:00+00:00,feeder,5.0,L3 Current (Min),A,49.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:20:00+00:00,feeder,5.0,L3 Current (Max),A,49.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,49.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:20:00+00:00,feeder,5.0,L2 Current (Min),A,30.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:20:00+00:00,feeder,5.0,L2 Current (Max),A,35.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,32.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:20:00+00:00,feeder,5.0,L1 Current (Min),A,96.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:20:00+00:00,feeder,5.0,L1 Current (Max),A,96.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,96.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.94
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99527
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99265
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99213
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,29.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:20:00+00:00,feeder,4.0,L3 Current (Min),A,80.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:20:00+00:00,feeder,4.0,L3 Current (Max),A,80.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,80.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:20:00+00:00,feeder,4.0,L2 Current (Min),A,63.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:20:00+00:00,feeder,4.0,L2 Current (Max),A,65.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,64.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:20:00+00:00,feeder,4.0,L1 Current (Min),A,121.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:20:00+00:00,feeder,4.0,L1 Current (Max),A,123.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,122.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,60.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-116.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.0352
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.2585
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.4555
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:20:00+00:00,busbar,,L3 Voltage (Min),V,237.36
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:20:00+00:00,busbar,,L3 Voltage (Max),V,237.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:20:00+00:00,busbar,,L2 Voltage (Min),V,237.61
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:20:00+00:00,busbar,,L2 Voltage (Max),V,237.7
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.66
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:20:00+00:00,busbar,,L1 Voltage (Min),V,237.42
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:20:00+00:00,busbar,,L1 Voltage (Max),V,237.42
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.42
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:20:00+00:00,busbar,,L3 Active Power,kW,40.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:20:00+00:00,busbar,,L2 Active Power,kW,40.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:20:00+00:00,busbar,,L1 Active Power,kW,51.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:20:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:20:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:20:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:20:00+00:00,busbar,,L3 Current (Min),A,168.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:20:00+00:00,busbar,,L3 Current (Max),A,168.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:20:00+00:00,busbar,,L3 Current (RMS),A,168.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:20:00+00:00,busbar,,L2 Current (Min),A,165.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:20:00+00:00,busbar,,L2 Current (Max),A,173.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:20:00+00:00,busbar,,L2 Current (RMS),A,169.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:20:00+00:00,busbar,,L1 Current (Min),A,218.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:20:00+00:00,busbar,,L1 Current (Max),A,219.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:20:00+00:00,busbar,,L1 Current (RMS),A,219.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:20:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:20:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-11.37
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-13.63
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-73.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.9563
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.96258
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.37963
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:10:00+00:00,feeder,,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:10:00+00:00,feeder,,L2 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:10:00+00:00,feeder,,L1 Active Power,kW,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:10:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:10:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:10:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:10:00+00:00,feeder,,L3 Current (Min),A,19.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:10:00+00:00,feeder,,L3 Current (Max),A,19.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:10:00+00:00,feeder,,L3 Current (RMS),A,19.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:10:00+00:00,feeder,,L2 Current (Min),A,69.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:10:00+00:00,feeder,,L2 Current (Max),A,74.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:10:00+00:00,feeder,,L2 Current (RMS),A,72.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:10:00+00:00,feeder,,L1 Current (Min),A,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:10:00+00:00,feeder,,L1 Current (Max),A,15.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:10:00+00:00,feeder,,L1 Current (RMS),A,14.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.31
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.63
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,6.69
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95584
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97336
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98502
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:10:00+00:00,feeder,5.0,L3 Current (Min),A,43.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:10:00+00:00,feeder,5.0,L3 Current (Max),A,51.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,49.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:10:00+00:00,feeder,5.0,L2 Current (Min),A,57.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:10:00+00:00,feeder,5.0,L2 Current (Max),A,62.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,61.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:10:00+00:00,feeder,5.0,L1 Current (Min),A,88.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:10:00+00:00,feeder,5.0,L1 Current (Max),A,89.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,89.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.44
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98856
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99393
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98883
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,30.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:10:00+00:00,feeder,4.0,L3 Current (Min),A,54.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:10:00+00:00,feeder,4.0,L3 Current (Max),A,54.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,54.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:10:00+00:00,feeder,4.0,L2 Current (Min),A,77.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:10:00+00:00,feeder,4.0,L2 Current (Max),A,97.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,88.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:10:00+00:00,feeder,4.0,L1 Current (Min),A,122.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:10:00+00:00,feeder,4.0,L1 Current (Max),A,134.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,127.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,86.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-97.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.94
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.00447
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.03877
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.56161
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:10:00+00:00,busbar,,L3 Voltage (Min),V,238.03
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:10:00+00:00,busbar,,L3 Voltage (Max),V,238.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.06
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:10:00+00:00,busbar,,L2 Voltage (Min),V,238.05
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:10:00+00:00,busbar,,L2 Voltage (Max),V,238.19
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.11
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:10:00+00:00,busbar,,L1 Voltage (Min),V,236.69
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:10:00+00:00,busbar,,L1 Voltage (Max),V,236.78
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.73
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:10:00+00:00,busbar,,L3 Active Power,kW,28.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:10:00+00:00,busbar,,L2 Active Power,kW,52.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:10:00+00:00,busbar,,L1 Active Power,kW,52.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:10:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:10:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:10:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:10:00+00:00,busbar,,L3 Current (Min),A,115.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:10:00+00:00,busbar,,L3 Current (Max),A,123.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:10:00+00:00,busbar,,L3 Current (RMS),A,121.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:10:00+00:00,busbar,,L2 Current (Min),A,207.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:10:00+00:00,busbar,,L2 Current (Max),A,231.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:10:00+00:00,busbar,,L2 Current (RMS),A,220.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:10:00+00:00,busbar,,L1 Current (Min),A,218.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:10:00+00:00,busbar,,L1 Current (Max),A,226.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:10:00+00:00,busbar,,L1 Current (RMS),A,222.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:10:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:10:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-12.19
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.31
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-24.69
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.94812
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.9863
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.8693200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:00:00+00:00,feeder,,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:00:00+00:00,feeder,,L2 Active Power,kW,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:00:00+00:00,feeder,,L1 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:00:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:00:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:00:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:00:00+00:00,feeder,,L3 Current (Min),A,16.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:00:00+00:00,feeder,,L3 Current (Max),A,16.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:00:00+00:00,feeder,,L3 Current (RMS),A,16.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:00:00+00:00,feeder,,L2 Current (Min),A,96.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:00:00+00:00,feeder,,L2 Current (Max),A,97.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:00:00+00:00,feeder,,L2 Current (RMS),A,96.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:00:00+00:00,feeder,,L1 Current (Min),A,27.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:00:00+00:00,feeder,,L1 Current (Max),A,30.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:00:00+00:00,feeder,,L1 Current (RMS),A,28.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.19
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98788
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97406
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99344
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,27.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:00:00+00:00,feeder,5.0,L3 Current (Min),A,102.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:00:00+00:00,feeder,5.0,L3 Current (Max),A,102.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,102.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:00:00+00:00,feeder,5.0,L2 Current (Min),A,70.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:00:00+00:00,feeder,5.0,L2 Current (Max),A,75.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,72.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:00:00+00:00,feeder,5.0,L1 Current (Min),A,113.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:00:00+00:00,feeder,5.0,L1 Current (Max),A,113.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,113.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,6.13
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.81
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98071
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99292
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98486
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:00:00+00:00,feeder,4.0,L3 Current (Min),A,53.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:00:00+00:00,feeder,4.0,L3 Current (Max),A,54.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,54.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:00:00+00:00,feeder,4.0,L2 Current (Min),A,93.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:00:00+00:00,feeder,4.0,L2 Current (Max),A,105.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,100.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:00:00+00:00,feeder,4.0,L1 Current (Min),A,75.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:00:00+00:00,feeder,4.0,L1 Current (Max),A,87.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,80.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,65.81
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-51.82
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.05476
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.31011
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.42544
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:00:00+00:00,busbar,,L3 Voltage (Min),V,238.58
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:00:00+00:00,busbar,,L3 Voltage (Max),V,238.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.61
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:00:00+00:00,busbar,,L2 Voltage (Min),V,237.44
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:00:00+00:00,busbar,,L2 Voltage (Max),V,237.56
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:00:00+00:00,busbar,,L1 Voltage (Min),V,236.83
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:00:00+00:00,busbar,,L1 Voltage (Max),V,236.97
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.91
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:00:00+00:00,busbar,,L3 Active Power,kW,41.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:00:00+00:00,busbar,,L2 Active Power,kW,63.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:00:00+00:00,busbar,,L1 Active Power,kW,51.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:00:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:00:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:00:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:00:00+00:00,busbar,,L3 Current (Min),A,170.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:00:00+00:00,busbar,,L3 Current (Max),A,171.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:00:00+00:00,busbar,,L3 Current (RMS),A,171.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:00:00+00:00,busbar,,L2 Current (Min),A,259.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:00:00+00:00,busbar,,L2 Current (Max),A,275.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:00:00+00:00,busbar,,L2 Current (RMS),A,267.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:00:00+00:00,busbar,,L1 Current (Min),A,213.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:00:00+00:00,busbar,,L1 Current (Max),A,224.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:00:00+00:00,busbar,,L1 Current (RMS),A,218.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:00:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 17:00:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-10.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.44
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-108.94
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.9711
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.98584
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:50:00+00:00,feeder,,L1 Power Factor,Unitless,-0.12471
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:50:00+00:00,feeder,,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:50:00+00:00,feeder,,L2 Active Power,kW,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:50:00+00:00,feeder,,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:50:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:50:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:50:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:50:00+00:00,feeder,,L3 Current (Min),A,25.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:50:00+00:00,feeder,,L3 Current (Max),A,25.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:50:00+00:00,feeder,,L3 Current (RMS),A,25.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:50:00+00:00,feeder,,L2 Current (Min),A,90.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:50:00+00:00,feeder,,L2 Current (Max),A,93.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:50:00+00:00,feeder,,L2 Current (RMS),A,92.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:50:00+00:00,feeder,,L1 Current (Min),A,14.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:50:00+00:00,feeder,,L1 Current (Max),A,15.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:50:00+00:00,feeder,,L1 Current (RMS),A,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.56
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-36.63
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,5.06
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98648
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.78238
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98441
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:50:00+00:00,feeder,5.0,L3 Current (Min),A,92.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:50:00+00:00,feeder,5.0,L3 Current (Max),A,92.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,92.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:50:00+00:00,feeder,5.0,L2 Current (Min),A,23.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:50:00+00:00,feeder,5.0,L2 Current (Max),A,28.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,26.62
