Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:50:00+00:00,feeder,5.0,L1 Current (Min),A,64.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:50:00+00:00,feeder,5.0,L1 Current (Max),A,64.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,64.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.32
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,6.81
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.19
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99185
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98972
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98569
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:50:00+00:00,feeder,4.0,L3 Current (Min),A,62.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:50:00+00:00,feeder,4.0,L3 Current (Max),A,63.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,62.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:50:00+00:00,feeder,4.0,L2 Current (Min),A,98.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:50:00+00:00,feeder,4.0,L2 Current (Max),A,100.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,99.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:50:00+00:00,feeder,4.0,L1 Current (Min),A,101.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:50:00+00:00,feeder,4.0,L1 Current (Max),A,105.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,102.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,106.19
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-113.94
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.69
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.04482
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.02657
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.39797
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:50:00+00:00,busbar,,L3 Voltage (Min),V,238.09
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:50:00+00:00,busbar,,L3 Voltage (Max),V,238.16
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.14
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:50:00+00:00,busbar,,L2 Voltage (Min),V,238.02
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:50:00+00:00,busbar,,L2 Voltage (Max),V,238.06
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.05
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:50:00+00:00,busbar,,L1 Voltage (Min),V,237.39
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:50:00+00:00,busbar,,L1 Voltage (Max),V,237.42
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.41
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:50:00+00:00,busbar,,L3 Active Power,kW,42.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:50:00+00:00,busbar,,L2 Active Power,kW,50.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:50:00+00:00,busbar,,L1 Active Power,kW,39.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:50:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:50:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:50:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:50:00+00:00,busbar,,L3 Current (Min),A,179.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:50:00+00:00,busbar,,L3 Current (Max),A,179.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:50:00+00:00,busbar,,L3 Current (RMS),A,179.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:50:00+00:00,busbar,,L2 Current (Min),A,207.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:50:00+00:00,busbar,,L2 Current (Max),A,215.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:50:00+00:00,busbar,,L2 Current (RMS),A,212.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:50:00+00:00,busbar,,L1 Current (Min),A,165.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:50:00+00:00,busbar,,L1 Current (Max),A,167.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:50:00+00:00,busbar,,L1 Current (RMS),A,166.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:50:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:50:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.56
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-103.56
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.99707
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.97635
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:40:00+00:00,feeder,,L1 Power Factor,Unitless,-0.23067
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:40:00+00:00,feeder,,L3 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:40:00+00:00,feeder,,L2 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:40:00+00:00,feeder,,L1 Active Power,kW,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:40:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:40:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:40:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:40:00+00:00,feeder,,L3 Current (Min),A,62.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:40:00+00:00,feeder,,L3 Current (Max),A,62.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:40:00+00:00,feeder,,L3 Current (RMS),A,62.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:40:00+00:00,feeder,,L2 Current (Min),A,77.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:40:00+00:00,feeder,,L2 Current (Max),A,77.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:40:00+00:00,feeder,,L2 Current (RMS),A,77.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:40:00+00:00,feeder,,L1 Current (Min),A,11.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:40:00+00:00,feeder,,L1 Current (Max),A,12.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:40:00+00:00,feeder,,L1 Current (RMS),A,11.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.31
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-18.69
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,5.44
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98331
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91391
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98901
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:40:00+00:00,feeder,5.0,L3 Current (Min),A,92.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:40:00+00:00,feeder,5.0,L3 Current (Max),A,92.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,92.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:40:00+00:00,feeder,5.0,L2 Current (Min),A,41.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:40:00+00:00,feeder,5.0,L2 Current (Max),A,42.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,42.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:40:00+00:00,feeder,5.0,L1 Current (Min),A,90.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:40:00+00:00,feeder,5.0,L1 Current (Max),A,90.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,90.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99139
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99631
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9942
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,38.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:40:00+00:00,feeder,4.0,L3 Current (Min),A,58.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:40:00+00:00,feeder,4.0,L3 Current (Max),A,59.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,59.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:40:00+00:00,feeder,4.0,L2 Current (Min),A,91.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:40:00+00:00,feeder,4.0,L2 Current (Max),A,106.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,101.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:40:00+00:00,feeder,4.0,L1 Current (Min),A,162.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:40:00+00:00,feeder,4.0,L1 Current (Max),A,163.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,162.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,87.87
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-90.31
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,27.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.01964
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.14836
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.56533
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:40:00+00:00,busbar,,L3 Voltage (Min),V,237.66
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:40:00+00:00,busbar,,L3 Voltage (Max),V,237.72
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.67
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:40:00+00:00,busbar,,L2 Voltage (Min),V,237.69
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:40:00+00:00,busbar,,L2 Voltage (Max),V,237.81
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.73
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:40:00+00:00,busbar,,L1 Voltage (Min),V,236.69
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:40:00+00:00,busbar,,L1 Voltage (Max),V,236.77
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:40:00+00:00,busbar,,L3 Active Power,kW,50.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:40:00+00:00,busbar,,L2 Active Power,kW,51.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:40:00+00:00,busbar,,L1 Active Power,kW,59.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:40:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:40:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:40:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:40:00+00:00,busbar,,L3 Current (Min),A,213.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:40:00+00:00,busbar,,L3 Current (Max),A,213.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:40:00+00:00,busbar,,L3 Current (RMS),A,213.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:40:00+00:00,busbar,,L2 Current (Min),A,209.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:40:00+00:00,busbar,,L2 Current (Max),A,223.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:40:00+00:00,busbar,,L2 Current (RMS),A,218.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:40:00+00:00,busbar,,L1 Current (Min),A,250.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:40:00+00:00,busbar,,L1 Current (Max),A,251.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:40:00+00:00,busbar,,L1 Current (RMS),A,250.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:40:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:40:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.31
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.37
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-67.44
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.98599
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.9628
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.29946
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:30:00+00:00,feeder,,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:30:00+00:00,feeder,,L2 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:30:00+00:00,feeder,,L1 Active Power,kW,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:30:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:30:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:30:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:30:00+00:00,feeder,,L3 Current (Min),A,28.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:30:00+00:00,feeder,,L3 Current (Max),A,28.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:30:00+00:00,feeder,,L3 Current (RMS),A,28.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:30:00+00:00,feeder,,L2 Current (Min),A,65.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:30:00+00:00,feeder,,L2 Current (Max),A,69.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:30:00+00:00,feeder,,L2 Current (RMS),A,68.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:30:00+00:00,feeder,,L1 Current (Min),A,11.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:30:00+00:00,feeder,,L1 Current (Max),A,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:30:00+00:00,feeder,,L1 Current (RMS),A,12.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.19
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-19.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,8.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96994
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.90332
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98163
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:30:00+00:00,feeder,5.0,L3 Current (Min),A,70.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:30:00+00:00,feeder,5.0,L3 Current (Max),A,71.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,71.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:30:00+00:00,feeder,5.0,L2 Current (Min),A,36.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:30:00+00:00,feeder,5.0,L2 Current (Max),A,36.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,36.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:30:00+00:00,feeder,5.0,L1 Current (Min),A,75.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:30:00+00:00,feeder,5.0,L1 Current (Max),A,75.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,75.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97266
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9935
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98724
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:30:00+00:00,feeder,4.0,L3 Current (Min),A,30.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:30:00+00:00,feeder,4.0,L3 Current (Max),A,31.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,31.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:30:00+00:00,feeder,4.0,L2 Current (Min),A,80.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:30:00+00:00,feeder,4.0,L2 Current (Max),A,84.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,82.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:30:00+00:00,feeder,4.0,L1 Current (Min),A,84.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:30:00+00:00,feeder,4.0,L1 Current (Max),A,84.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,84.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-144.69
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-85.69
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,33.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.02409
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.07189
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.39312
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:30:00+00:00,busbar,,L3 Voltage (Min),V,239.94
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:30:00+00:00,busbar,,L3 Voltage (Max),V,239.97
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.95
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:30:00+00:00,busbar,,L2 Voltage (Min),V,239.34
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:30:00+00:00,busbar,,L2 Voltage (Max),V,239.42
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:30:00+00:00,busbar,,L1 Voltage (Min),V,238.56
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:30:00+00:00,busbar,,L1 Voltage (Max),V,238.61
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.59
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:30:00+00:00,busbar,,L3 Active Power,kW,31.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:30:00+00:00,busbar,,L2 Active Power,kW,43.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:30:00+00:00,busbar,,L1 Active Power,kW,39.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:30:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:30:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:30:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:30:00+00:00,busbar,,L3 Current (Min),A,130.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:30:00+00:00,busbar,,L3 Current (Max),A,130.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:30:00+00:00,busbar,,L3 Current (RMS),A,130.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:30:00+00:00,busbar,,L2 Current (Min),A,183.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:30:00+00:00,busbar,,L2 Current (Max),A,187.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:30:00+00:00,busbar,,L2 Current (RMS),A,185.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:30:00+00:00,busbar,,L1 Current (Min),A,162.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:30:00+00:00,busbar,,L1 Current (Max),A,163.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:30:00+00:00,busbar,,L1 Current (RMS),A,163.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:30:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:30:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-7.69
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.81
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-20.81
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.97327
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.9631
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.90677
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:20:00+00:00,feeder,,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:20:00+00:00,feeder,,L2 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:20:00+00:00,feeder,,L1 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:20:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:20:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:20:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:20:00+00:00,feeder,,L3 Current (Min),A,22.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:20:00+00:00,feeder,,L3 Current (Max),A,22.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:20:00+00:00,feeder,,L3 Current (RMS),A,22.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:20:00+00:00,feeder,,L2 Current (Min),A,61.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:20:00+00:00,feeder,,L2 Current (Max),A,63.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:20:00+00:00,feeder,,L2 Current (RMS),A,62.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:20:00+00:00,feeder,,L1 Current (Min),A,28.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:20:00+00:00,feeder,,L1 Current (Max),A,31.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:20:00+00:00,feeder,,L1 Current (RMS),A,30.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-17.94
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,6.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96463
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91022
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99005
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:20:00+00:00,feeder,5.0,L3 Current (Min),A,65.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:20:00+00:00,feeder,5.0,L3 Current (Max),A,65.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,65.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:20:00+00:00,feeder,5.0,L2 Current (Min),A,33.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:20:00+00:00,feeder,5.0,L2 Current (Max),A,38.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,37.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:20:00+00:00,feeder,5.0,L1 Current (Min),A,95.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:20:00+00:00,feeder,5.0,L1 Current (Max),A,109.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,99.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,6.06
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98544
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98639
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98834
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,26.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:20:00+00:00,feeder,4.0,L3 Current (Min),A,45.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:20:00+00:00,feeder,4.0,L3 Current (Max),A,45.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,45.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:20:00+00:00,feeder,4.0,L2 Current (Min),A,60.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:20:00+00:00,feeder,4.0,L2 Current (Max),A,77.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,70.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:20:00+00:00,feeder,4.0,L1 Current (Min),A,107.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:20:00+00:00,feeder,4.0,L1 Current (Max),A,111.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,108.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,118.19
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-87.57
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.31
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.0168
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.13899
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.47802
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:20:00+00:00,busbar,,L3 Voltage (Min),V,240.41
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:20:00+00:00,busbar,,L3 Voltage (Max),V,240.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.44
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:20:00+00:00,busbar,,L2 Voltage (Min),V,239.39
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:20:00+00:00,busbar,,L2 Voltage (Max),V,239.55
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.47
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:20:00+00:00,busbar,,L1 Voltage (Min),V,238.08
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:20:00+00:00,busbar,,L1 Voltage (Max),V,238.33
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.23
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:20:00+00:00,busbar,,L3 Active Power,kW,31.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:20:00+00:00,busbar,,L2 Active Power,kW,39.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:20:00+00:00,busbar,,L1 Active Power,kW,56.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:20:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:20:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:20:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:20:00+00:00,busbar,,L3 Current (Min),A,132.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:20:00+00:00,busbar,,L3 Current (Max),A,132.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:20:00+00:00,busbar,,L3 Current (RMS),A,132.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:20:00+00:00,busbar,,L2 Current (Min),A,152.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:20:00+00:00,busbar,,L2 Current (Max),A,175.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:20:00+00:00,busbar,,L2 Current (RMS),A,167.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:20:00+00:00,busbar,,L1 Current (Min),A,229.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:20:00+00:00,busbar,,L1 Current (Max),A,248.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:20:00+00:00,busbar,,L1 Current (RMS),A,235.12
