Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:20:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:20:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-12.37
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.44
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-41.13
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.95669
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.96866
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.68606
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:10:00+00:00,feeder,,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:10:00+00:00,feeder,,L2 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:10:00+00:00,feeder,,L1 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:10:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:10:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:10:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:10:00+00:00,feeder,,L3 Current (Min),A,21.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:10:00+00:00,feeder,,L3 Current (Max),A,21.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:10:00+00:00,feeder,,L3 Current (RMS),A,21.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:10:00+00:00,feeder,,L2 Current (Min),A,69.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:10:00+00:00,feeder,,L2 Current (Max),A,70.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:10:00+00:00,feeder,,L2 Current (RMS),A,69.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:10:00+00:00,feeder,,L1 Current (Min),A,17.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:10:00+00:00,feeder,,L1 Current (Max),A,18.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:10:00+00:00,feeder,,L1 Current (RMS),A,18.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-14.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,5.81
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98032
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93719
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9863
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:10:00+00:00,feeder,5.0,L3 Current (Min),A,77.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:10:00+00:00,feeder,5.0,L3 Current (Max),A,77.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,77.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:10:00+00:00,feeder,5.0,L2 Current (Min),A,43.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:10:00+00:00,feeder,5.0,L2 Current (Max),A,43.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,43.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:10:00+00:00,feeder,5.0,L1 Current (Min),A,78.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:10:00+00:00,feeder,5.0,L1 Current (Max),A,79.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,78.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.94
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,8.69
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99329
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98563
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99283
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,29.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:10:00+00:00,feeder,4.0,L3 Current (Min),A,80.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:10:00+00:00,feeder,4.0,L3 Current (Max),A,81.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,80.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:10:00+00:00,feeder,4.0,L2 Current (Min),A,85.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:10:00+00:00,feeder,4.0,L2 Current (Max),A,97.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,91.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:10:00+00:00,feeder,4.0,L1 Current (Min),A,117.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:10:00+00:00,feeder,4.0,L1 Current (Max),A,130.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,122.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,65.31
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-99.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,7.56
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.0389
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.00392
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.50369
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:10:00+00:00,busbar,,L3 Voltage (Min),V,239.97
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:10:00+00:00,busbar,,L3 Voltage (Max),V,240.05
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.02
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:10:00+00:00,busbar,,L2 Voltage (Min),V,239.41
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:10:00+00:00,busbar,,L2 Voltage (Max),V,239.47
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.42
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:10:00+00:00,busbar,,L1 Voltage (Min),V,238.56
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:10:00+00:00,busbar,,L1 Voltage (Max),V,238.69
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.66
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:10:00+00:00,busbar,,L3 Active Power,kW,43.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:10:00+00:00,busbar,,L2 Active Power,kW,48.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:10:00+00:00,busbar,,L1 Active Power,kW,51.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:10:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:10:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:10:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:10:00+00:00,busbar,,L3 Current (Min),A,178.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:10:00+00:00,busbar,,L3 Current (Max),A,179.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:10:00+00:00,busbar,,L3 Current (RMS),A,179.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:10:00+00:00,busbar,,L2 Current (Min),A,195.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:10:00+00:00,busbar,,L2 Current (Max),A,205.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:10:00+00:00,busbar,,L2 Current (RMS),A,200.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:10:00+00:00,busbar,,L1 Current (Min),A,209.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:10:00+00:00,busbar,,L1 Current (Max),A,221.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:10:00+00:00,busbar,,L1 Current (RMS),A,214.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:10:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:10:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-13.81
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.37
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-22.94
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.94537
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.98999
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.90268
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:00:00+00:00,feeder,,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:00:00+00:00,feeder,,L2 Active Power,kW,30.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:00:00+00:00,feeder,,L1 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:00:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:00:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:00:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:00:00+00:00,feeder,,L3 Current (Min),A,19.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:00:00+00:00,feeder,,L3 Current (Max),A,19.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:00:00+00:00,feeder,,L3 Current (RMS),A,19.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:00:00+00:00,feeder,,L2 Current (Min),A,124.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:00:00+00:00,feeder,,L2 Current (Max),A,125.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:00:00+00:00,feeder,,L2 Current (RMS),A,124.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:00:00+00:00,feeder,,L1 Current (Min),A,36.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:00:00+00:00,feeder,,L1 Current (Max),A,38.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:00:00+00:00,feeder,,L1 Current (RMS),A,36.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.19
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-15.07
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,8.06
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96237
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94348
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98264
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:00:00+00:00,feeder,5.0,L3 Current (Min),A,58.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:00:00+00:00,feeder,5.0,L3 Current (Max),A,59.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,58.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:00:00+00:00,feeder,5.0,L2 Current (Min),A,48.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:00:00+00:00,feeder,5.0,L2 Current (Max),A,49.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,49.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:00:00+00:00,feeder,5.0,L1 Current (Min),A,94.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:00:00+00:00,feeder,5.0,L1 Current (Max),A,106.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,97.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.06
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.06
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98529
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98901
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99185
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,28.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:00:00+00:00,feeder,4.0,L3 Current (Min),A,53.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:00:00+00:00,feeder,4.0,L3 Current (Max),A,53.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,53.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:00:00+00:00,feeder,4.0,L2 Current (Min),A,48.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:00:00+00:00,feeder,4.0,L2 Current (Max),A,70.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,61.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:00:00+00:00,feeder,4.0,L1 Current (Min),A,115.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:00:00+00:00,feeder,4.0,L1 Current (Max),A,117.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,116.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,71.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-108.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,3.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.00984
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.07282999999999999
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.51202
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:00:00+00:00,busbar,,L3 Voltage (Min),V,239.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:00:00+00:00,busbar,,L3 Voltage (Max),V,239.8
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.77
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:00:00+00:00,busbar,,L2 Voltage (Min),V,240.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:00:00+00:00,busbar,,L2 Voltage (Max),V,240.28
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.27
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:00:00+00:00,busbar,,L1 Voltage (Min),V,237.95
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:00:00+00:00,busbar,,L1 Voltage (Max),V,238.09
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.06
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:00:00+00:00,busbar,,L3 Active Power,kW,31.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:00:00+00:00,busbar,,L2 Active Power,kW,55.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:00:00+00:00,busbar,,L1 Active Power,kW,58.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:00:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:00:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:00:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:00:00+00:00,busbar,,L3 Current (Min),A,129.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:00:00+00:00,busbar,,L3 Current (Max),A,130.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:00:00+00:00,busbar,,L3 Current (RMS),A,129.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:00:00+00:00,busbar,,L2 Current (Min),A,221.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:00:00+00:00,busbar,,L2 Current (Max),A,242.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:00:00+00:00,busbar,,L2 Current (RMS),A,233.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:00:00+00:00,busbar,,L1 Current (Min),A,242.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:00:00+00:00,busbar,,L1 Current (Max),A,257.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:00:00+00:00,busbar,,L1 Current (RMS),A,246.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:00:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 16:00:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-46.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-15.13
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-37.06
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.5541
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.94
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.70745
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:50:00+00:00,feeder,,L3 Active Power,kW,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:50:00+00:00,feeder,,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:50:00+00:00,feeder,,L1 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:50:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:50:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:50:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:50:00+00:00,feeder,,L3 Current (Min),A,7.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:50:00+00:00,feeder,,L3 Current (Max),A,7.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:50:00+00:00,feeder,,L3 Current (RMS),A,7.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:50:00+00:00,feeder,,L2 Current (Min),A,45.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:50:00+00:00,feeder,,L2 Current (Max),A,46.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:50:00+00:00,feeder,,L2 Current (RMS),A,46.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:50:00+00:00,feeder,,L1 Current (Min),A,19.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:50:00+00:00,feeder,,L1 Current (Max),A,19.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:50:00+00:00,feeder,,L1 Current (RMS),A,19.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.81
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-22.69
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,9.37
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97995
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8579700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98047
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:50:00+00:00,feeder,5.0,L3 Current (Min),A,68.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:50:00+00:00,feeder,5.0,L3 Current (Max),A,68.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,68.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:50:00+00:00,feeder,5.0,L2 Current (Min),A,26.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:50:00+00:00,feeder,5.0,L2 Current (Max),A,26.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,26.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:50:00+00:00,feeder,5.0,L1 Current (Min),A,87.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:50:00+00:00,feeder,5.0,L1 Current (Max),A,88.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,88.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,6.56
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98724
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98822
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98764
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:50:00+00:00,feeder,4.0,L3 Current (Min),A,45.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:50:00+00:00,feeder,4.0,L3 Current (Max),A,53.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,49.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:50:00+00:00,feeder,4.0,L2 Current (Min),A,72.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:50:00+00:00,feeder,4.0,L2 Current (Max),A,72.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,72.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:50:00+00:00,feeder,4.0,L1 Current (Min),A,94.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:50:00+00:00,feeder,4.0,L1 Current (Max),A,94.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,94.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,71.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-92.18
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,11.13
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.02916
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.05916
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.45815
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:50:00+00:00,busbar,,L3 Voltage (Min),V,240.16
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:50:00+00:00,busbar,,L3 Voltage (Max),V,240.17
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.17
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:50:00+00:00,busbar,,L2 Voltage (Min),V,241.28
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:50:00+00:00,busbar,,L2 Voltage (Max),V,241.31
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.3
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:50:00+00:00,busbar,,L1 Voltage (Min),V,238.3
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:50:00+00:00,busbar,,L1 Voltage (Max),V,238.31
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.3
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:50:00+00:00,busbar,,L3 Active Power,kW,29.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:50:00+00:00,busbar,,L2 Active Power,kW,33.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:50:00+00:00,busbar,,L1 Active Power,kW,46.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:50:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:50:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:50:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:50:00+00:00,busbar,,L3 Current (Min),A,117.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:50:00+00:00,busbar,,L3 Current (Max),A,125.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:50:00+00:00,busbar,,L3 Current (RMS),A,121.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:50:00+00:00,busbar,,L2 Current (Min),A,140.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:50:00+00:00,busbar,,L2 Current (Max),A,140.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:50:00+00:00,busbar,,L2 Current (RMS),A,140.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:50:00+00:00,busbar,,L1 Current (Min),A,195.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:50:00+00:00,busbar,,L1 Current (Max),A,195.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:50:00+00:00,busbar,,L1 Current (RMS),A,195.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:50:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:50:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-9.19
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-38.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.97131
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.9823
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.7148399999999999
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:40:00+00:00,feeder,,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:40:00+00:00,feeder,,L2 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:40:00+00:00,feeder,,L1 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:40:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:40:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:40:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:40:00+00:00,feeder,,L3 Current (Min),A,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:40:00+00:00,feeder,,L3 Current (Max),A,22.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:40:00+00:00,feeder,,L3 Current (RMS),A,22.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:40:00+00:00,feeder,,L2 Current (Min),A,79.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:40:00+00:00,feeder,,L2 Current (Max),A,83.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:40:00+00:00,feeder,,L2 Current (RMS),A,82.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:40:00+00:00,feeder,,L1 Current (Min),A,19.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:40:00+00:00,feeder,,L1 Current (Max),A,20.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:40:00+00:00,feeder,,L1 Current (RMS),A,19.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-3.69
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.06
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,9.94
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98828
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94855
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98047
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:40:00+00:00,feeder,5.0,L3 Current (Min),A,98.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:40:00+00:00,feeder,5.0,L3 Current (Max),A,99.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,98.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:40:00+00:00,feeder,5.0,L2 Current (Min),A,40.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:40:00+00:00,feeder,5.0,L2 Current (Max),A,41.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,41.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:40:00+00:00,feeder,5.0,L1 Current (Min),A,88.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:40:00+00:00,feeder,5.0,L1 Current (Max),A,88.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,88.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,8.63
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.19
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.44
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98157
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98941
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98682
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:40:00+00:00,feeder,4.0,L3 Current (Min),A,45.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:40:00+00:00,feeder,4.0,L3 Current (Max),A,56.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,48.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:40:00+00:00,feeder,4.0,L2 Current (Min),A,52.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:40:00+00:00,feeder,4.0,L2 Current (Max),A,64.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,61.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:40:00+00:00,feeder,4.0,L1 Current (Min),A,83.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:40:00+00:00,feeder,4.0,L1 Current (Max),A,90.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,86.75
