Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-34.31
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-101.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,18.56
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.0262
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.04839
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.5216
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:40:00+00:00,busbar,,L3 Voltage (Min),V,240.22
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:40:00+00:00,busbar,,L3 Voltage (Max),V,240.34
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.31
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:40:00+00:00,busbar,,L2 Voltage (Min),V,240.47
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:40:00+00:00,busbar,,L2 Voltage (Max),V,240.58
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.53
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:40:00+00:00,busbar,,L1 Voltage (Min),V,240.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:40:00+00:00,busbar,,L1 Voltage (Max),V,240.2
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.17
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:40:00+00:00,busbar,,L3 Active Power,kW,40.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:40:00+00:00,busbar,,L2 Active Power,kW,44.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:40:00+00:00,busbar,,L1 Active Power,kW,45.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:40:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:40:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:40:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:40:00+00:00,busbar,,L3 Current (Min),A,164.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:40:00+00:00,busbar,,L3 Current (Max),A,175.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:40:00+00:00,busbar,,L3 Current (RMS),A,167.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:40:00+00:00,busbar,,L2 Current (Min),A,170.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:40:00+00:00,busbar,,L2 Current (Max),A,187.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:40:00+00:00,busbar,,L2 Current (RMS),A,183.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:40:00+00:00,busbar,,L1 Current (Min),A,184.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:40:00+00:00,busbar,,L1 Current (Max),A,193.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:40:00+00:00,busbar,,L1 Current (RMS),A,188.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:40:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:40:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-14.63
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.44
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-43.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.93509
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.99213
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.6842
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:30:00+00:00,feeder,,L3 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:30:00+00:00,feeder,,L2 Active Power,kW,27.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:30:00+00:00,feeder,,L1 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:30:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:30:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:30:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:30:00+00:00,feeder,,L3 Current (Min),A,14.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:30:00+00:00,feeder,,L3 Current (Max),A,14.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:30:00+00:00,feeder,,L3 Current (RMS),A,14.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:30:00+00:00,feeder,,L2 Current (Min),A,111.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:30:00+00:00,feeder,,L2 Current (Max),A,120.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:30:00+00:00,feeder,,L2 Current (RMS),A,113.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:30:00+00:00,feeder,,L1 Current (Min),A,18.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:30:00+00:00,feeder,,L1 Current (Max),A,22.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:30:00+00:00,feeder,,L1 Current (RMS),A,19.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.37
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-38.06
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,4.44
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98492
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.70193
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98392
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:30:00+00:00,feeder,5.0,L3 Current (Min),A,86.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:30:00+00:00,feeder,5.0,L3 Current (Max),A,93.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,90.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:30:00+00:00,feeder,5.0,L2 Current (Min),A,20.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:30:00+00:00,feeder,5.0,L2 Current (Max),A,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:30:00+00:00,feeder,5.0,L1 Current (Min),A,62.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:30:00+00:00,feeder,5.0,L1 Current (Max),A,62.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,62.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,7.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,7.44
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-0.06
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97763
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9859
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99289
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,27.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:30:00+00:00,feeder,4.0,L3 Current (Min),A,39.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:30:00+00:00,feeder,4.0,L3 Current (Max),A,40.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,39.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:30:00+00:00,feeder,4.0,L2 Current (Min),A,57.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:30:00+00:00,feeder,4.0,L2 Current (Max),A,82.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,66.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:30:00+00:00,feeder,4.0,L1 Current (Min),A,110.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:30:00+00:00,feeder,4.0,L1 Current (Max),A,122.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,113.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,110.94
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-97.44
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,2.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.0508
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.02815
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.59127
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:30:00+00:00,busbar,,L3 Voltage (Min),V,240.89
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:30:00+00:00,busbar,,L3 Voltage (Max),V,240.94
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.92
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:30:00+00:00,busbar,,L2 Voltage (Min),V,241.03
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:30:00+00:00,busbar,,L2 Voltage (Max),V,241.19
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.16
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:30:00+00:00,busbar,,L1 Voltage (Min),V,240.42
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:30:00+00:00,busbar,,L1 Voltage (Max),V,240.55
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:30:00+00:00,busbar,,L3 Active Power,kW,34.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:30:00+00:00,busbar,,L2 Active Power,kW,47.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:30:00+00:00,busbar,,L1 Active Power,kW,45.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:30:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:30:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:30:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:30:00+00:00,busbar,,L3 Current (Min),A,139.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:30:00+00:00,busbar,,L3 Current (Max),A,146.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:30:00+00:00,busbar,,L3 Current (RMS),A,143.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:30:00+00:00,busbar,,L2 Current (Min),A,184.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:30:00+00:00,busbar,,L2 Current (Max),A,218.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:30:00+00:00,busbar,,L2 Current (RMS),A,195.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:30:00+00:00,busbar,,L1 Current (Min),A,185.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:30:00+00:00,busbar,,L1 Current (Max),A,203.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:30:00+00:00,busbar,,L1 Current (RMS),A,189.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:30:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:30:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-41.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.44
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-44.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.54974
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.97311
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.6731199999999999
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:20:00+00:00,feeder,,L3 Active Power,kW,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:20:00+00:00,feeder,,L2 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:20:00+00:00,feeder,,L1 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:20:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:20:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:20:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:20:00+00:00,feeder,,L3 Current (Min),A,5.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:20:00+00:00,feeder,,L3 Current (Max),A,5.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:20:00+00:00,feeder,,L3 Current (RMS),A,5.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:20:00+00:00,feeder,,L2 Current (Min),A,66.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:20:00+00:00,feeder,,L2 Current (Max),A,66.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:20:00+00:00,feeder,,L2 Current (RMS),A,66.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:20:00+00:00,feeder,,L1 Current (Min),A,16.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:20:00+00:00,feeder,,L1 Current (Max),A,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:20:00+00:00,feeder,,L1 Current (RMS),A,16.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.06
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-18.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,6.06
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98755
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.90756
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99048
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,26.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:20:00+00:00,feeder,5.0,L3 Current (Min),A,68.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:20:00+00:00,feeder,5.0,L3 Current (Max),A,68.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,68.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:20:00+00:00,feeder,5.0,L2 Current (Min),A,32.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:20:00+00:00,feeder,5.0,L2 Current (Max),A,32.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,32.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:20:00+00:00,feeder,5.0,L1 Current (Min),A,107.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:20:00+00:00,feeder,5.0,L1 Current (Max),A,110.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,108.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,5.81
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.06
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.31
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96466
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99298
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99057
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,28.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:20:00+00:00,feeder,4.0,L3 Current (Min),A,26.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:20:00+00:00,feeder,4.0,L3 Current (Max),A,27.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,27.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:20:00+00:00,feeder,4.0,L2 Current (Min),A,54.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:20:00+00:00,feeder,4.0,L2 Current (Max),A,69.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,62.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:20:00+00:00,feeder,4.0,L1 Current (Min),A,113.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:20:00+00:00,feeder,4.0,L1 Current (Max),A,119.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,116.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,103.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-113.13
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,36.94
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.09566
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.10146
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.48907
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:20:00+00:00,busbar,,L3 Voltage (Min),V,240.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:20:00+00:00,busbar,,L3 Voltage (Max),V,240.94
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.91
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:20:00+00:00,busbar,,L2 Voltage (Min),V,240.84
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:20:00+00:00,busbar,,L2 Voltage (Max),V,240.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.86
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:20:00+00:00,busbar,,L1 Voltage (Min),V,239.81
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:20:00+00:00,busbar,,L1 Voltage (Max),V,239.84
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.83
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:20:00+00:00,busbar,,L3 Active Power,kW,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:20:00+00:00,busbar,,L2 Active Power,kW,38.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:20:00+00:00,busbar,,L1 Active Power,kW,56.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:20:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:20:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:20:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:20:00+00:00,busbar,,L3 Current (Min),A,98.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:20:00+00:00,busbar,,L3 Current (Max),A,98.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:20:00+00:00,busbar,,L3 Current (RMS),A,98.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:20:00+00:00,busbar,,L2 Current (Min),A,151.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:20:00+00:00,busbar,,L2 Current (Max),A,166.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:20:00+00:00,busbar,,L2 Current (RMS),A,159.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:20:00+00:00,busbar,,L1 Current (Min),A,232.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:20:00+00:00,busbar,,L1 Current (Max),A,238.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:20:00+00:00,busbar,,L1 Current (RMS),A,236.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:20:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:20:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-18.19
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-12.94
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-105.81
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.9176
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.94659
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:10:00+00:00,feeder,,L1 Power Factor,Unitless,-0.09963
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:10:00+00:00,feeder,,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:10:00+00:00,feeder,,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:10:00+00:00,feeder,,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:10:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:10:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:10:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:10:00+00:00,feeder,,L3 Current (Min),A,16.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:10:00+00:00,feeder,,L3 Current (Max),A,16.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:10:00+00:00,feeder,,L3 Current (RMS),A,16.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:10:00+00:00,feeder,,L2 Current (Min),A,41.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:10:00+00:00,feeder,,L2 Current (Max),A,42.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:10:00+00:00,feeder,,L2 Current (RMS),A,42.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:10:00+00:00,feeder,,L1 Current (Min),A,15.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:10:00+00:00,feeder,,L1 Current (Max),A,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:10:00+00:00,feeder,,L1 Current (RMS),A,16.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.69
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-19.19
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,6.19
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97928
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91684
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98975
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:10:00+00:00,feeder,5.0,L3 Current (Min),A,53.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:10:00+00:00,feeder,5.0,L3 Current (Max),A,53.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,53.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:10:00+00:00,feeder,5.0,L2 Current (Min),A,40.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:10:00+00:00,feeder,5.0,L2 Current (Max),A,40.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,40.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:10:00+00:00,feeder,5.0,L1 Current (Min),A,91.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:10:00+00:00,feeder,5.0,L1 Current (Max),A,92.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,91.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.56
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.06
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96637
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99313
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98901
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,36.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:10:00+00:00,feeder,4.0,L3 Current (Min),A,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:10:00+00:00,feeder,4.0,L3 Current (Max),A,23.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,23.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:10:00+00:00,feeder,4.0,L2 Current (Min),A,84.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:10:00+00:00,feeder,4.0,L2 Current (Max),A,88.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,86.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:10:00+00:00,feeder,4.0,L1 Current (Min),A,150.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:10:00+00:00,feeder,4.0,L1 Current (Max),A,152.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,151.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,116.18
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-84.13
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,4.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.14278
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.03081
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.58862
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:10:00+00:00,busbar,,L3 Voltage (Min),V,241.36
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:10:00+00:00,busbar,,L3 Voltage (Max),V,241.39
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:10:00+00:00,busbar,,L2 Voltage (Min),V,241.48
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:10:00+00:00,busbar,,L2 Voltage (Max),V,241.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.48
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:10:00+00:00,busbar,,L1 Voltage (Min),V,240.72
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:10:00+00:00,busbar,,L1 Voltage (Max),V,240.8
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.77
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:10:00+00:00,busbar,,L3 Active Power,kW,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:10:00+00:00,busbar,,L2 Active Power,kW,39.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:10:00+00:00,busbar,,L1 Active Power,kW,58.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:10:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:10:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:10:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:10:00+00:00,busbar,,L3 Current (Min),A,92.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:10:00+00:00,busbar,,L3 Current (Max),A,92.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:10:00+00:00,busbar,,L3 Current (RMS),A,92.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:10:00+00:00,busbar,,L2 Current (Min),A,163.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:10:00+00:00,busbar,,L2 Current (Max),A,167.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:10:00+00:00,busbar,,L2 Current (RMS),A,165.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:10:00+00:00,busbar,,L1 Current (Min),A,241.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:10:00+00:00,busbar,,L1 Current (Max),A,243.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:10:00+00:00,busbar,,L1 Current (RMS),A,242.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:10:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:10:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-19.94
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-116.94
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.89239
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.98087
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:00:00+00:00,feeder,,L1 Power Factor,Unitless,-0.41427
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:00:00+00:00,feeder,,L3 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:00:00+00:00,feeder,,L2 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:00:00+00:00,feeder,,L1 Active Power,kW,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:00:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:00:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:00:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:00:00+00:00,feeder,,L3 Current (Min),A,15.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:00:00+00:00,feeder,,L3 Current (Max),A,15.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:00:00+00:00,feeder,,L3 Current (RMS),A,15.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:00:00+00:00,feeder,,L2 Current (Min),A,68.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:00:00+00:00,feeder,,L2 Current (Max),A,68.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:00:00+00:00,feeder,,L2 Current (RMS),A,68.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:00:00+00:00,feeder,,L1 Current (Min),A,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:00:00+00:00,feeder,,L1 Current (Max),A,19.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:00:00+00:00,feeder,,L1 Current (RMS),A,19.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.75
