Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-37.31
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96402
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.7045899999999999
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95846
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:00:00+00:00,feeder,5.0,L3 Current (Min),A,58.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:00:00+00:00,feeder,5.0,L3 Current (Max),A,58.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,58.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:00:00+00:00,feeder,5.0,L2 Current (Min),A,19.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:00:00+00:00,feeder,5.0,L2 Current (Max),A,19.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,19.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:00:00+00:00,feeder,5.0,L1 Current (Min),A,56.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:00:00+00:00,feeder,5.0,L1 Current (Max),A,67.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,64.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.56
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.19
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94458
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99161
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9794
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:00:00+00:00,feeder,4.0,L3 Current (Min),A,26.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:00:00+00:00,feeder,4.0,L3 Current (Max),A,26.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,26.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:00:00+00:00,feeder,4.0,L2 Current (Min),A,44.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:00:00+00:00,feeder,4.0,L2 Current (Max),A,57.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,49.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:00:00+00:00,feeder,4.0,L1 Current (Min),A,71.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:00:00+00:00,feeder,4.0,L1 Current (Max),A,79.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,75.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,137.44
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-66.31
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,9.06
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.04701
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.05904
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.43441
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:00:00+00:00,busbar,,L3 Voltage (Min),V,242.23
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:00:00+00:00,busbar,,L3 Voltage (Max),V,242.33
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.31
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:00:00+00:00,busbar,,L2 Voltage (Min),V,242.02
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:00:00+00:00,busbar,,L2 Voltage (Max),V,242.16
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:00:00+00:00,busbar,,L1 Voltage (Min),V,240.97
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:00:00+00:00,busbar,,L1 Voltage (Max),V,241.19
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.03
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:00:00+00:00,busbar,,L3 Active Power,kW,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:00:00+00:00,busbar,,L2 Active Power,kW,32.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:00:00+00:00,busbar,,L1 Active Power,kW,31.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:00:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:00:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:00:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:00:00+00:00,busbar,,L3 Current (Min),A,100.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:00:00+00:00,busbar,,L3 Current (Max),A,100.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:00:00+00:00,busbar,,L3 Current (RMS),A,100.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:00:00+00:00,busbar,,L2 Current (Min),A,129.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:00:00+00:00,busbar,,L2 Current (Max),A,142.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:00:00+00:00,busbar,,L2 Current (RMS),A,134.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:00:00+00:00,busbar,,L1 Current (Min),A,121.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:00:00+00:00,busbar,,L1 Current (Max),A,138.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:00:00+00:00,busbar,,L1 Current (RMS),A,131.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:00:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 15:00:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-12.87
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-16.94
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-17.63
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.96167
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.92715
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.94342
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:50:00+00:00,feeder,,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:50:00+00:00,feeder,,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:50:00+00:00,feeder,,L1 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:50:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:50:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:50:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:50:00+00:00,feeder,,L3 Current (Min),A,26.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:50:00+00:00,feeder,,L3 Current (Max),A,26.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:50:00+00:00,feeder,,L3 Current (RMS),A,26.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:50:00+00:00,feeder,,L2 Current (Min),A,43.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:50:00+00:00,feeder,,L2 Current (Max),A,44.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:50:00+00:00,feeder,,L2 Current (RMS),A,43.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:50:00+00:00,feeder,,L1 Current (Min),A,52.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:50:00+00:00,feeder,,L1 Current (Max),A,53.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:50:00+00:00,feeder,,L1 Current (RMS),A,52.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.31
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-16.37
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,9.06
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99069
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94314
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97552
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:50:00+00:00,feeder,5.0,L3 Current (Min),A,72.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:50:00+00:00,feeder,5.0,L3 Current (Max),A,72.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,72.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:50:00+00:00,feeder,5.0,L2 Current (Min),A,50.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:50:00+00:00,feeder,5.0,L2 Current (Max),A,50.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,50.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:50:00+00:00,feeder,5.0,L1 Current (Min),A,58.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:50:00+00:00,feeder,5.0,L1 Current (Max),A,58.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,58.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99405
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98938
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99149
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,37.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:50:00+00:00,feeder,4.0,L3 Current (Min),A,60.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:50:00+00:00,feeder,4.0,L3 Current (Max),A,68.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,62.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:50:00+00:00,feeder,4.0,L2 Current (Min),A,79.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:50:00+00:00,feeder,4.0,L2 Current (Max),A,82.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,81.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:50:00+00:00,feeder,4.0,L1 Current (Min),A,154.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:50:00+00:00,feeder,4.0,L1 Current (Max),A,163.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,157.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,85.56
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-119.06
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,17.63
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.08907000000000001
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.24187
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.52557
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:50:00+00:00,busbar,,L3 Voltage (Min),V,241.14
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:50:00+00:00,busbar,,L3 Voltage (Max),V,241.17
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.16
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:50:00+00:00,busbar,,L2 Voltage (Min),V,241.95
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:50:00+00:00,busbar,,L2 Voltage (Max),V,242.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.98
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:50:00+00:00,busbar,,L1 Voltage (Min),V,239.59
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:50:00+00:00,busbar,,L1 Voltage (Max),V,239.64
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:50:00+00:00,busbar,,L3 Active Power,kW,38.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:50:00+00:00,busbar,,L2 Active Power,kW,41.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:50:00+00:00,busbar,,L1 Active Power,kW,63.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:50:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:50:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:50:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:50:00+00:00,busbar,,L3 Current (Min),A,158.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:50:00+00:00,busbar,,L3 Current (Max),A,166.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:50:00+00:00,busbar,,L3 Current (RMS),A,160.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:50:00+00:00,busbar,,L2 Current (Min),A,169.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:50:00+00:00,busbar,,L2 Current (Max),A,172.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:50:00+00:00,busbar,,L2 Current (RMS),A,171.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:50:00+00:00,busbar,,L1 Current (Min),A,262.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:50:00+00:00,busbar,,L1 Current (Max),A,271.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:50:00+00:00,busbar,,L1 Current (RMS),A,265.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:50:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:50:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-17.44
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.94
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-27.56
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.9238
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.95932
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.86154
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:40:00+00:00,feeder,,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:40:00+00:00,feeder,,L2 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:40:00+00:00,feeder,,L1 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:40:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:40:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:40:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:40:00+00:00,feeder,,L3 Current (Min),A,16.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:40:00+00:00,feeder,,L3 Current (Max),A,16.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:40:00+00:00,feeder,,L3 Current (RMS),A,16.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:40:00+00:00,feeder,,L2 Current (Min),A,56.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:40:00+00:00,feeder,,L2 Current (Max),A,56.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:40:00+00:00,feeder,,L2 Current (RMS),A,56.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:40:00+00:00,feeder,,L1 Current (Min),A,28.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:40:00+00:00,feeder,,L1 Current (Max),A,28.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:40:00+00:00,feeder,,L1 Current (RMS),A,28.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-26.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,8.56
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97177
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.84445
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98386
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:40:00+00:00,feeder,5.0,L3 Current (Min),A,58.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:40:00+00:00,feeder,5.0,L3 Current (Max),A,58.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,58.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:40:00+00:00,feeder,5.0,L2 Current (Min),A,29.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:40:00+00:00,feeder,5.0,L2 Current (Max),A,29.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,29.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:40:00+00:00,feeder,5.0,L1 Current (Min),A,89.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:40:00+00:00,feeder,5.0,L1 Current (Max),A,89.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,89.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.81
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,8.81
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.56
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97977
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98492
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99161
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,35.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:40:00+00:00,feeder,4.0,L3 Current (Min),A,34.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:40:00+00:00,feeder,4.0,L3 Current (Max),A,34.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,34.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:40:00+00:00,feeder,4.0,L2 Current (Min),A,82.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:40:00+00:00,feeder,4.0,L2 Current (Max),A,107.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,95.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:40:00+00:00,feeder,4.0,L1 Current (Min),A,143.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:40:00+00:00,feeder,4.0,L1 Current (Max),A,148.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,145.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,102.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-96.94
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,21.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.01357
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.02129
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.5966100000000001
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:40:00+00:00,busbar,,L3 Voltage (Min),V,241.31
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:40:00+00:00,busbar,,L3 Voltage (Max),V,241.36
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.34
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:40:00+00:00,busbar,,L2 Voltage (Min),V,241.14
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:40:00+00:00,busbar,,L2 Voltage (Max),V,241.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.19
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:40:00+00:00,busbar,,L1 Voltage (Min),V,240.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:40:00+00:00,busbar,,L1 Voltage (Max),V,240.16
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.14
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:40:00+00:00,busbar,,L3 Active Power,kW,26.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:40:00+00:00,busbar,,L2 Active Power,kW,42.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:40:00+00:00,busbar,,L1 Active Power,kW,62.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:40:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:40:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:40:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:40:00+00:00,busbar,,L3 Current (Min),A,109.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:40:00+00:00,busbar,,L3 Current (Max),A,109.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:40:00+00:00,busbar,,L3 Current (RMS),A,109.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:40:00+00:00,busbar,,L2 Current (Min),A,162.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:40:00+00:00,busbar,,L2 Current (Max),A,187.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:40:00+00:00,busbar,,L2 Current (RMS),A,175.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:40:00+00:00,busbar,,L1 Current (Min),A,257.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:40:00+00:00,busbar,,L1 Current (Max),A,262.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:40:00+00:00,busbar,,L1 Current (RMS),A,259.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:40:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:40:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-9.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.37
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-24.31
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.97522
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.96805
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.88925
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:30:00+00:00,feeder,,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:30:00+00:00,feeder,,L2 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:30:00+00:00,feeder,,L1 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:30:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:30:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:30:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:30:00+00:00,feeder,,L3 Current (Min),A,26.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:30:00+00:00,feeder,,L3 Current (Max),A,26.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:30:00+00:00,feeder,,L3 Current (RMS),A,26.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:30:00+00:00,feeder,,L2 Current (Min),A,54.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:30:00+00:00,feeder,,L2 Current (Max),A,54.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:30:00+00:00,feeder,,L2 Current (RMS),A,54.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:30:00+00:00,feeder,,L1 Current (Min),A,33.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:30:00+00:00,feeder,,L1 Current (Max),A,33.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:30:00+00:00,feeder,,L1 Current (RMS),A,33.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.93
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-18.69
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,10.69
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98431
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.90524
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97394
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:30:00+00:00,feeder,5.0,L3 Current (Min),A,77.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:30:00+00:00,feeder,5.0,L3 Current (Max),A,77.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,77.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:30:00+00:00,feeder,5.0,L2 Current (Min),A,33.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:30:00+00:00,feeder,5.0,L2 Current (Max),A,33.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,33.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:30:00+00:00,feeder,5.0,L1 Current (Min),A,64.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:30:00+00:00,feeder,5.0,L1 Current (Max),A,64.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,64.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.44
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99744
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99234
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97867
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:30:00+00:00,feeder,4.0,L3 Current (Min),A,98.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:30:00+00:00,feeder,4.0,L3 Current (Max),A,98.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,98.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:30:00+00:00,feeder,4.0,L2 Current (Min),A,59.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:30:00+00:00,feeder,4.0,L2 Current (Max),A,74.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,65.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:30:00+00:00,feeder,4.0,L1 Current (Min),A,86.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:30:00+00:00,feeder,4.0,L1 Current (Max),A,87.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,87.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,85.69
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-168.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.94
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.08277999999999999
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.23415
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.33986
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:30:00+00:00,busbar,,L3 Voltage (Min),V,240.41
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:30:00+00:00,busbar,,L3 Voltage (Max),V,240.45
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.44
