Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:30:00+00:00,busbar,,L2 Voltage (Min),V,240.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:30:00+00:00,busbar,,L2 Voltage (Max),V,240.48
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.42
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:30:00+00:00,busbar,,L1 Voltage (Min),V,239.7
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:30:00+00:00,busbar,,L1 Voltage (Max),V,239.72
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.7
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:30:00+00:00,busbar,,L3 Active Power,kW,48.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:30:00+00:00,busbar,,L2 Active Power,kW,36.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:30:00+00:00,busbar,,L1 Active Power,kW,43.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:30:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:30:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:30:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:30:00+00:00,busbar,,L3 Current (Min),A,202.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:30:00+00:00,busbar,,L3 Current (Max),A,203.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:30:00+00:00,busbar,,L3 Current (RMS),A,202.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:30:00+00:00,busbar,,L2 Current (Min),A,145.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:30:00+00:00,busbar,,L2 Current (Max),A,160.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:30:00+00:00,busbar,,L2 Current (RMS),A,151.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:30:00+00:00,busbar,,L1 Current (Min),A,180.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:30:00+00:00,busbar,,L1 Current (Max),A,180.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:30:00+00:00,busbar,,L1 Current (RMS),A,180.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:30:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:30:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.06
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-15.63
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-18.94
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.97638
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.90838
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.93222
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:20:00+00:00,feeder,,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:20:00+00:00,feeder,,L2 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:20:00+00:00,feeder,,L1 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:20:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:20:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:20:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:20:00+00:00,feeder,,L3 Current (Min),A,19.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:20:00+00:00,feeder,,L3 Current (Max),A,27.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:20:00+00:00,feeder,,L3 Current (RMS),A,25.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:20:00+00:00,feeder,,L2 Current (Min),A,37.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:20:00+00:00,feeder,,L2 Current (Max),A,37.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:20:00+00:00,feeder,,L2 Current (RMS),A,37.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:20:00+00:00,feeder,,L1 Current (Min),A,43.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:20:00+00:00,feeder,,L1 Current (Max),A,44.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:20:00+00:00,feeder,,L1 Current (RMS),A,43.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.37
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-24.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,8.37
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97379
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8374299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98389
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:20:00+00:00,feeder,5.0,L3 Current (Min),A,68.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:20:00+00:00,feeder,5.0,L3 Current (Max),A,73.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,69.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:20:00+00:00,feeder,5.0,L2 Current (Min),A,28.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:20:00+00:00,feeder,5.0,L2 Current (Max),A,29.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,28.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:20:00+00:00,feeder,5.0,L1 Current (Min),A,78.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:20:00+00:00,feeder,5.0,L1 Current (Max),A,79.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,78.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.31
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,7.37
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99741
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99014
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98361
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,33.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:20:00+00:00,feeder,4.0,L3 Current (Min),A,82.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:20:00+00:00,feeder,4.0,L3 Current (Max),A,83.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,82.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:20:00+00:00,feeder,4.0,L2 Current (Min),A,85.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:20:00+00:00,feeder,4.0,L2 Current (Max),A,98.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,88.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:20:00+00:00,feeder,4.0,L1 Current (Min),A,134.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:20:00+00:00,feeder,4.0,L1 Current (Max),A,143.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,138.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,57.63
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-112.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.10402
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.34804
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.5602699999999999
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:20:00+00:00,busbar,,L3 Voltage (Min),V,240.41
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:20:00+00:00,busbar,,L3 Voltage (Max),V,240.45
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.42
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:20:00+00:00,busbar,,L2 Voltage (Min),V,240.56
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:20:00+00:00,busbar,,L2 Voltage (Max),V,240.59
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.58
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:20:00+00:00,busbar,,L1 Voltage (Min),V,239.77
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:20:00+00:00,busbar,,L1 Voltage (Max),V,239.78
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.77
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:20:00+00:00,busbar,,L3 Active Power,kW,42.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:20:00+00:00,busbar,,L2 Active Power,kW,35.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:20:00+00:00,busbar,,L1 Active Power,kW,61.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:20:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:20:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:20:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:20:00+00:00,busbar,,L3 Current (Min),A,176.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:20:00+00:00,busbar,,L3 Current (Max),A,178.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:20:00+00:00,busbar,,L3 Current (RMS),A,177.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:20:00+00:00,busbar,,L2 Current (Min),A,146.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:20:00+00:00,busbar,,L2 Current (Max),A,157.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:20:00+00:00,busbar,,L2 Current (RMS),A,149.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:20:00+00:00,busbar,,L1 Current (Min),A,253.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:20:00+00:00,busbar,,L1 Current (Max),A,262.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:20:00+00:00,busbar,,L1 Current (RMS),A,257.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:20:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:20:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-7.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-16.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-17.44
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.98584
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.93112
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.93494
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:10:00+00:00,feeder,,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:10:00+00:00,feeder,,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:10:00+00:00,feeder,,L1 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:10:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:10:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:10:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:10:00+00:00,feeder,,L3 Current (Min),A,36.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:10:00+00:00,feeder,,L3 Current (Max),A,36.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:10:00+00:00,feeder,,L3 Current (RMS),A,36.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:10:00+00:00,feeder,,L2 Current (Min),A,44.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:10:00+00:00,feeder,,L2 Current (Max),A,44.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:10:00+00:00,feeder,,L2 Current (RMS),A,44.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:10:00+00:00,feeder,,L1 Current (Min),A,43.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:10:00+00:00,feeder,,L1 Current (Max),A,45.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:10:00+00:00,feeder,,L1 Current (RMS),A,44.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.69
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-27.32
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,8.81
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98987
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.83865
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.983
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,28.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:10:00+00:00,feeder,5.0,L3 Current (Min),A,117.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:10:00+00:00,feeder,5.0,L3 Current (Max),A,118.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,118.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:10:00+00:00,feeder,5.0,L2 Current (Min),A,31.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:10:00+00:00,feeder,5.0,L2 Current (Max),A,32.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,31.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:10:00+00:00,feeder,5.0,L1 Current (Min),A,85.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:10:00+00:00,feeder,5.0,L1 Current (Max),A,85.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,85.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.44
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96994
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99573
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98474
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,26.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:10:00+00:00,feeder,4.0,L3 Current (Min),A,26.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:10:00+00:00,feeder,4.0,L3 Current (Max),A,26.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,26.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:10:00+00:00,feeder,4.0,L2 Current (Min),A,106.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:10:00+00:00,feeder,4.0,L2 Current (Max),A,106.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,106.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:10:00+00:00,feeder,4.0,L1 Current (Min),A,76.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:10:00+00:00,feeder,4.0,L1 Current (Max),A,78.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,77.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,93.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-93.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,26.06
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.06072
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.03243
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.33291
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:10:00+00:00,busbar,,L3 Voltage (Min),V,241.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:10:00+00:00,busbar,,L3 Voltage (Max),V,241.02
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.02
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:10:00+00:00,busbar,,L2 Voltage (Min),V,240.92
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:10:00+00:00,busbar,,L2 Voltage (Max),V,240.94
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.92
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:10:00+00:00,busbar,,L1 Voltage (Min),V,240.14
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:10:00+00:00,busbar,,L1 Voltage (Max),V,240.16
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.14
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:10:00+00:00,busbar,,L3 Active Power,kW,43.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:10:00+00:00,busbar,,L2 Active Power,kW,42.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:10:00+00:00,busbar,,L1 Active Power,kW,49.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:10:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:10:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:10:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:10:00+00:00,busbar,,L3 Current (Min),A,180.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:10:00+00:00,busbar,,L3 Current (Max),A,180.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:10:00+00:00,busbar,,L3 Current (RMS),A,180.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:10:00+00:00,busbar,,L2 Current (Min),A,177.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:10:00+00:00,busbar,,L2 Current (Max),A,177.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:10:00+00:00,busbar,,L2 Current (RMS),A,177.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:10:00+00:00,busbar,,L1 Current (Min),A,202.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:10:00+00:00,busbar,,L1 Current (Max),A,206.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:10:00+00:00,busbar,,L1 Current (RMS),A,204.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:10:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:10:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-23.69
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.31
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-20.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.8713700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.96637
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.91681
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:00:00+00:00,feeder,,L3 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:00:00+00:00,feeder,,L2 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:00:00+00:00,feeder,,L1 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:00:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:00:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:00:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:00:00+00:00,feeder,,L3 Current (Min),A,13.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:00:00+00:00,feeder,,L3 Current (Max),A,13.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:00:00+00:00,feeder,,L3 Current (RMS),A,13.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:00:00+00:00,feeder,,L2 Current (Min),A,61.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:00:00+00:00,feeder,,L2 Current (Max),A,61.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:00:00+00:00,feeder,,L2 Current (RMS),A,61.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:00:00+00:00,feeder,,L1 Current (Min),A,38.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:00:00+00:00,feeder,,L1 Current (Max),A,39.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:00:00+00:00,feeder,,L1 Current (RMS),A,38.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-21.06
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,4.94
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98264
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.88013
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99371
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,27.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:00:00+00:00,feeder,5.0,L3 Current (Min),A,63.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:00:00+00:00,feeder,5.0,L3 Current (Max),A,64.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,64.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:00:00+00:00,feeder,5.0,L2 Current (Min),A,34.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:00:00+00:00,feeder,5.0,L2 Current (Max),A,34.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,34.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:00:00+00:00,feeder,5.0,L1 Current (Min),A,113.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:00:00+00:00,feeder,5.0,L1 Current (Max),A,113.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,113.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.19
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.31
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98715
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98883
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98395
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:00:00+00:00,feeder,4.0,L3 Current (Min),A,45.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:00:00+00:00,feeder,4.0,L3 Current (Max),A,45.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,45.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:00:00+00:00,feeder,4.0,L2 Current (Min),A,45.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:00:00+00:00,feeder,4.0,L2 Current (Max),A,56.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,51.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:00:00+00:00,feeder,4.0,L1 Current (Min),A,89.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:00:00+00:00,feeder,4.0,L1 Current (Max),A,92.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,89.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-70.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-135.63
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,17.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.08019
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.16057000000000002
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.33861
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:00:00+00:00,busbar,,L3 Voltage (Min),V,241.42
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:00:00+00:00,busbar,,L3 Voltage (Max),V,241.45
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.44
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:00:00+00:00,busbar,,L2 Voltage (Min),V,241.7
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:00:00+00:00,busbar,,L2 Voltage (Max),V,241.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.72
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:00:00+00:00,busbar,,L1 Voltage (Min),V,240.27
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:00:00+00:00,busbar,,L1 Voltage (Max),V,240.31
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.28
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:00:00+00:00,busbar,,L3 Active Power,kW,29.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:00:00+00:00,busbar,,L2 Active Power,kW,34.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:00:00+00:00,busbar,,L1 Active Power,kW,57.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:00:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:00:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:00:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:00:00+00:00,busbar,,L3 Current (Min),A,122.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:00:00+00:00,busbar,,L3 Current (Max),A,122.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:00:00+00:00,busbar,,L3 Current (RMS),A,122.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:00:00+00:00,busbar,,L2 Current (Min),A,137.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:00:00+00:00,busbar,,L2 Current (Max),A,149.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:00:00+00:00,busbar,,L2 Current (RMS),A,143.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:00:00+00:00,busbar,,L1 Current (Min),A,237.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:00:00+00:00,busbar,,L1 Current (Max),A,240.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:00:00+00:00,busbar,,L1 Current (RMS),A,238.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:00:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 14:00:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-15.87
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-12.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-30.56
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.94446
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.95776
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.83139
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:50:00+00:00,feeder,,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:50:00+00:00,feeder,,L2 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:50:00+00:00,feeder,,L1 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:50:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:50:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:50:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:50:00+00:00,feeder,,L3 Current (Min),A,22.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:50:00+00:00,feeder,,L3 Current (Max),A,22.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:50:00+00:00,feeder,,L3 Current (RMS),A,22.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:50:00+00:00,feeder,,L2 Current (Min),A,50.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:50:00+00:00,feeder,,L2 Current (Max),A,50.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:50:00+00:00,feeder,,L2 Current (RMS),A,50.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:50:00+00:00,feeder,,L1 Current (Min),A,27.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:50:00+00:00,feeder,,L1 Current (Max),A,28.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:50:00+00:00,feeder,,L1 Current (RMS),A,27.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-36.69
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,6.56
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99026
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.7297
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98523
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:50:00+00:00,feeder,5.0,L3 Current (Min),A,78.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:50:00+00:00,feeder,5.0,L3 Current (Max),A,78.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,78.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:50:00+00:00,feeder,5.0,L2 Current (Min),A,25.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:50:00+00:00,feeder,5.0,L2 Current (Max),A,25.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,25.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:50:00+00:00,feeder,5.0,L1 Current (Min),A,66.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:50:00+00:00,feeder,5.0,L1 Current (Max),A,69.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,68.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.44
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,8.19
