Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99573
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98721
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97809
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,30.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:50:00+00:00,feeder,4.0,L3 Current (Min),A,71.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:50:00+00:00,feeder,4.0,L3 Current (Max),A,74.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,73.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:50:00+00:00,feeder,4.0,L2 Current (Min),A,78.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:50:00+00:00,feeder,4.0,L2 Current (Max),A,85.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,81.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:50:00+00:00,feeder,4.0,L1 Current (Min),A,124.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:50:00+00:00,feeder,4.0,L1 Current (Max),A,133.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,126.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,105.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-140.68
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.57
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.0219
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.321
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.40941
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:50:00+00:00,busbar,,L3 Voltage (Min),V,240.56
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:50:00+00:00,busbar,,L3 Voltage (Max),V,240.61
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.58
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:50:00+00:00,busbar,,L2 Voltage (Min),V,240.92
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:50:00+00:00,busbar,,L2 Voltage (Max),V,240.98
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.95
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:50:00+00:00,busbar,,L1 Voltage (Min),V,240.47
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:50:00+00:00,busbar,,L1 Voltage (Max),V,240.58
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.55
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:50:00+00:00,busbar,,L3 Active Power,kW,41.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:50:00+00:00,busbar,,L2 Active Power,kW,36.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:50:00+00:00,busbar,,L1 Active Power,kW,52.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:50:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:50:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:50:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:50:00+00:00,busbar,,L3 Current (Min),A,171.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:50:00+00:00,busbar,,L3 Current (Max),A,174.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:50:00+00:00,busbar,,L3 Current (RMS),A,173.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:50:00+00:00,busbar,,L2 Current (Min),A,146.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:50:00+00:00,busbar,,L2 Current (Max),A,154.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:50:00+00:00,busbar,,L2 Current (RMS),A,150.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:50:00+00:00,busbar,,L1 Current (Min),A,213.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:50:00+00:00,busbar,,L1 Current (Max),A,226.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:50:00+00:00,busbar,,L1 Current (RMS),A,218.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:50:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:50:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-12.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-23.31
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.9664
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.98816
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.8985299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:40:00+00:00,feeder,,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:40:00+00:00,feeder,,L2 Active Power,kW,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:40:00+00:00,feeder,,L1 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:40:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:40:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:40:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:40:00+00:00,feeder,,L3 Current (Min),A,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:40:00+00:00,feeder,,L3 Current (Max),A,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:40:00+00:00,feeder,,L3 Current (RMS),A,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:40:00+00:00,feeder,,L2 Current (Min),A,95.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:40:00+00:00,feeder,,L2 Current (Max),A,96.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:40:00+00:00,feeder,,L2 Current (RMS),A,95.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:40:00+00:00,feeder,,L1 Current (Min),A,41.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:40:00+00:00,feeder,,L1 Current (Max),A,41.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:40:00+00:00,feeder,,L1 Current (RMS),A,41.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.69
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-20.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,5.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98834
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91089
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98624
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:40:00+00:00,feeder,5.0,L3 Current (Min),A,89.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:40:00+00:00,feeder,5.0,L3 Current (Max),A,89.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,89.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:40:00+00:00,feeder,5.0,L2 Current (Min),A,40.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:40:00+00:00,feeder,5.0,L2 Current (Max),A,40.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,40.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:40:00+00:00,feeder,5.0,L1 Current (Min),A,69.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:40:00+00:00,feeder,5.0,L1 Current (Max),A,69.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,69.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.69
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.06
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99442
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9935
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99207
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:40:00+00:00,feeder,4.0,L3 Current (Min),A,60.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:40:00+00:00,feeder,4.0,L3 Current (Max),A,61.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,61.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:40:00+00:00,feeder,4.0,L2 Current (Min),A,76.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:40:00+00:00,feeder,4.0,L2 Current (Max),A,85.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,81.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:40:00+00:00,feeder,4.0,L1 Current (Min),A,97.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:40:00+00:00,feeder,4.0,L1 Current (Max),A,107.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,101.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,94.06
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-71.69
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,7.13
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.004379999999999999
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.02458
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.25652
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:40:00+00:00,busbar,,L3 Voltage (Min),V,240.27
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:40:00+00:00,busbar,,L3 Voltage (Max),V,240.31
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.27
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:40:00+00:00,busbar,,L2 Voltage (Min),V,240.41
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:40:00+00:00,busbar,,L2 Voltage (Max),V,240.52
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.45
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:40:00+00:00,busbar,,L1 Voltage (Min),V,239.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:40:00+00:00,busbar,,L1 Voltage (Max),V,239.91
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.89
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:40:00+00:00,busbar,,L3 Active Power,kW,41.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:40:00+00:00,busbar,,L2 Active Power,kW,51.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:40:00+00:00,busbar,,L1 Active Power,kW,49.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:40:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:40:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:40:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:40:00+00:00,busbar,,L3 Current (Min),A,173.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:40:00+00:00,busbar,,L3 Current (Max),A,174.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:40:00+00:00,busbar,,L3 Current (RMS),A,174.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:40:00+00:00,busbar,,L2 Current (Min),A,209.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:40:00+00:00,busbar,,L2 Current (Max),A,219.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:40:00+00:00,busbar,,L2 Current (RMS),A,215.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:40:00+00:00,busbar,,L1 Current (Min),A,204.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:40:00+00:00,busbar,,L1 Current (Max),A,214.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:40:00+00:00,busbar,,L1 Current (RMS),A,208.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:40:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:40:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-13.87
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-12.06
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-45.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.95669
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.95792
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.66778
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:30:00+00:00,feeder,,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:30:00+00:00,feeder,,L2 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:30:00+00:00,feeder,,L1 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:30:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:30:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:30:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:30:00+00:00,feeder,,L3 Current (Min),A,23.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:30:00+00:00,feeder,,L3 Current (Max),A,23.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:30:00+00:00,feeder,,L3 Current (RMS),A,23.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:30:00+00:00,feeder,,L2 Current (Min),A,55.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:30:00+00:00,feeder,,L2 Current (Max),A,57.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:30:00+00:00,feeder,,L2 Current (RMS),A,56.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:30:00+00:00,feeder,,L1 Current (Min),A,23.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:30:00+00:00,feeder,,L1 Current (Max),A,23.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:30:00+00:00,feeder,,L1 Current (RMS),A,23.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.44
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-29.81
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,7.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94952
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8225100000000001
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98605
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:30:00+00:00,feeder,5.0,L3 Current (Min),A,54.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:30:00+00:00,feeder,5.0,L3 Current (Max),A,54.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,54.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:30:00+00:00,feeder,5.0,L2 Current (Min),A,29.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:30:00+00:00,feeder,5.0,L2 Current (Max),A,29.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,29.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:30:00+00:00,feeder,5.0,L1 Current (Min),A,73.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:30:00+00:00,feeder,5.0,L1 Current (Max),A,73.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,73.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.31
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-0.94
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9877
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99661
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99258
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,32.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:30:00+00:00,feeder,4.0,L3 Current (Min),A,39.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:30:00+00:00,feeder,4.0,L3 Current (Max),A,39.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,39.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:30:00+00:00,feeder,4.0,L2 Current (Min),A,62.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:30:00+00:00,feeder,4.0,L2 Current (Max),A,76.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,65.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:30:00+00:00,feeder,4.0,L1 Current (Min),A,132.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:30:00+00:00,feeder,4.0,L1 Current (Max),A,139.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,134.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,94.06
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-82.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,6.81
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.14314000000000002
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.19765
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.50295
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:30:00+00:00,busbar,,L3 Voltage (Min),V,241.06
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:30:00+00:00,busbar,,L3 Voltage (Max),V,241.11
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.08
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:30:00+00:00,busbar,,L2 Voltage (Min),V,240.8
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:30:00+00:00,busbar,,L2 Voltage (Max),V,240.92
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.89
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:30:00+00:00,busbar,,L1 Voltage (Min),V,240.22
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:30:00+00:00,busbar,,L1 Voltage (Max),V,240.33
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.3
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:30:00+00:00,busbar,,L3 Active Power,kW,27.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:30:00+00:00,busbar,,L2 Active Power,kW,35.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:30:00+00:00,busbar,,L1 Active Power,kW,53.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:30:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:30:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:30:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:30:00+00:00,busbar,,L3 Current (Min),A,116.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:30:00+00:00,busbar,,L3 Current (Max),A,117.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:30:00+00:00,busbar,,L3 Current (RMS),A,117.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:30:00+00:00,busbar,,L2 Current (Min),A,145.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:30:00+00:00,busbar,,L2 Current (Max),A,157.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:30:00+00:00,busbar,,L2 Current (RMS),A,148.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:30:00+00:00,busbar,,L1 Current (Min),A,222.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:30:00+00:00,busbar,,L1 Current (Max),A,230.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:30:00+00:00,busbar,,L1 Current (RMS),A,224.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:30:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:30:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-15.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-12.31
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-36.44
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.94815
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.95447
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.7498100000000001
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:20:00+00:00,feeder,,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:20:00+00:00,feeder,,L2 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:20:00+00:00,feeder,,L1 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:20:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:20:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:20:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:20:00+00:00,feeder,,L3 Current (Min),A,23.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:20:00+00:00,feeder,,L3 Current (Max),A,23.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:20:00+00:00,feeder,,L3 Current (RMS),A,23.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:20:00+00:00,feeder,,L2 Current (Min),A,49.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:20:00+00:00,feeder,,L2 Current (Max),A,49.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:20:00+00:00,feeder,,L2 Current (RMS),A,49.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:20:00+00:00,feeder,,L1 Current (Min),A,26.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:20:00+00:00,feeder,,L1 Current (Max),A,26.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:20:00+00:00,feeder,,L1 Current (RMS),A,26.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.69
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-28.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,10.69
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95657
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.83835
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9783
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:20:00+00:00,feeder,5.0,L3 Current (Min),A,57.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:20:00+00:00,feeder,5.0,L3 Current (Max),A,58.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,58.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:20:00+00:00,feeder,5.0,L2 Current (Min),A,29.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:20:00+00:00,feeder,5.0,L2 Current (Max),A,29.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,29.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:20:00+00:00,feeder,5.0,L1 Current (Min),A,75.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:20:00+00:00,feeder,5.0,L1 Current (Max),A,77.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,75.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.82
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.56
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99237
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99564
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9819
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:20:00+00:00,feeder,4.0,L3 Current (Min),A,51.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:20:00+00:00,feeder,4.0,L3 Current (Max),A,52.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,51.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:20:00+00:00,feeder,4.0,L2 Current (Min),A,60.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:20:00+00:00,feeder,4.0,L2 Current (Max),A,75.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,64.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:20:00+00:00,feeder,4.0,L1 Current (Min),A,71.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:20:00+00:00,feeder,4.0,L1 Current (Max),A,71.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,71.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,113.69
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-108.69
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.31
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.08315
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.03664
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.29079
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:20:00+00:00,busbar,,L3 Voltage (Min),V,240.94
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:20:00+00:00,busbar,,L3 Voltage (Max),V,241.06
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:20:00+00:00,busbar,,L2 Voltage (Min),V,241.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:20:00+00:00,busbar,,L2 Voltage (Max),V,241.11
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.06
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:20:00+00:00,busbar,,L1 Voltage (Min),V,240.19
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:20:00+00:00,busbar,,L1 Voltage (Max),V,240.22
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.22
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:20:00+00:00,busbar,,L3 Active Power,kW,31.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:20:00+00:00,busbar,,L2 Active Power,kW,33.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:20:00+00:00,busbar,,L1 Active Power,kW,39.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:20:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:20:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:20:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:20:00+00:00,busbar,,L3 Current (Min),A,132.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:20:00+00:00,busbar,,L3 Current (Max),A,132.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:20:00+00:00,busbar,,L3 Current (RMS),A,132.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:20:00+00:00,busbar,,L2 Current (Min),A,135.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:20:00+00:00,busbar,,L2 Current (Max),A,150.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:20:00+00:00,busbar,,L2 Current (RMS),A,139.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:20:00+00:00,busbar,,L1 Current (Min),A,166.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:20:00+00:00,busbar,,L1 Current (Max),A,168.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:20:00+00:00,busbar,,L1 Current (RMS),A,166.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:20:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:20:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-23.69
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.19
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
