Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-30.56
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.87823
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.98813
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.83078
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:10:00+00:00,feeder,,L3 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:10:00+00:00,feeder,,L2 Active Power,kW,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:10:00+00:00,feeder,,L1 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:10:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:10:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:10:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:10:00+00:00,feeder,,L3 Current (Min),A,14.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:10:00+00:00,feeder,,L3 Current (Max),A,14.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:10:00+00:00,feeder,,L3 Current (RMS),A,14.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:10:00+00:00,feeder,,L2 Current (Min),A,92.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:10:00+00:00,feeder,,L2 Current (Max),A,93.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:10:00+00:00,feeder,,L2 Current (RMS),A,92.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:10:00+00:00,feeder,,L1 Current (Min),A,31.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:10:00+00:00,feeder,,L1 Current (Max),A,31.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:10:00+00:00,feeder,,L1 Current (RMS),A,31.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-22.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-26.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,4.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8938
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8840899999999999
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98822
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:10:00+00:00,feeder,5.0,L3 Current (Min),A,38.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:10:00+00:00,feeder,5.0,L3 Current (Max),A,38.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,38.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:10:00+00:00,feeder,5.0,L2 Current (Min),A,31.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:10:00+00:00,feeder,5.0,L2 Current (Max),A,36.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,34.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:10:00+00:00,feeder,5.0,L1 Current (Min),A,64.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:10:00+00:00,feeder,5.0,L1 Current (Max),A,64.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,64.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,9.94
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.19
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98914
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98279
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97977
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:10:00+00:00,feeder,4.0,L3 Current (Min),A,42.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:10:00+00:00,feeder,4.0,L3 Current (Max),A,42.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,42.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:10:00+00:00,feeder,4.0,L2 Current (Min),A,62.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:10:00+00:00,feeder,4.0,L2 Current (Max),A,74.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,68.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:10:00+00:00,feeder,4.0,L1 Current (Min),A,99.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:10:00+00:00,feeder,4.0,L1 Current (Max),A,100.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,99.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,173.69
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-93.69
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-29.94
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.0905
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.05342
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.37505
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:10:00+00:00,busbar,,L3 Voltage (Min),V,240.48
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:10:00+00:00,busbar,,L3 Voltage (Max),V,240.58
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.52
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:10:00+00:00,busbar,,L2 Voltage (Min),V,240.52
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:10:00+00:00,busbar,,L2 Voltage (Max),V,240.59
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.55
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:10:00+00:00,busbar,,L1 Voltage (Min),V,239.55
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:10:00+00:00,busbar,,L1 Voltage (Max),V,239.7
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:10:00+00:00,busbar,,L3 Active Power,kW,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:10:00+00:00,busbar,,L2 Active Power,kW,45.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:10:00+00:00,busbar,,L1 Active Power,kW,45.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:10:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:10:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:10:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:10:00+00:00,busbar,,L3 Current (Min),A,92.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:10:00+00:00,busbar,,L3 Current (Max),A,92.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:10:00+00:00,busbar,,L3 Current (RMS),A,92.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:10:00+00:00,busbar,,L2 Current (Min),A,185.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:10:00+00:00,busbar,,L2 Current (Max),A,195.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:10:00+00:00,busbar,,L2 Current (RMS),A,190.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:10:00+00:00,busbar,,L1 Current (Min),A,190.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:10:00+00:00,busbar,,L1 Current (Max),A,190.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:10:00+00:00,busbar,,L1 Current (RMS),A,190.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:10:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:10:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-12.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.81
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-148.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.95859
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.97131
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:00:00+00:00,feeder,,L1 Power Factor,Unitless,-0.8113100000000001
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:00:00+00:00,feeder,,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:00:00+00:00,feeder,,L2 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:00:00+00:00,feeder,,L1 Active Power,kW,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:00:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:00:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:00:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:00:00+00:00,feeder,,L3 Current (Min),A,22.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:00:00+00:00,feeder,,L3 Current (Max),A,22.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:00:00+00:00,feeder,,L3 Current (RMS),A,22.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:00:00+00:00,feeder,,L2 Current (Min),A,67.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:00:00+00:00,feeder,,L2 Current (Max),A,68.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:00:00+00:00,feeder,,L2 Current (RMS),A,67.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:00:00+00:00,feeder,,L1 Current (Min),A,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:00:00+00:00,feeder,,L1 Current (Max),A,21.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:00:00+00:00,feeder,,L1 Current (RMS),A,21.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.06
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-24.94
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,6.06
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94415
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.80191
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98315
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:00:00+00:00,feeder,5.0,L3 Current (Min),A,54.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:00:00+00:00,feeder,5.0,L3 Current (Max),A,54.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,54.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:00:00+00:00,feeder,5.0,L2 Current (Min),A,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:00:00+00:00,feeder,5.0,L2 Current (Max),A,27.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,25.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:00:00+00:00,feeder,5.0,L1 Current (Min),A,59.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:00:00+00:00,feeder,5.0,L1 Current (Max),A,59.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,59.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.56
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99274
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99353
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99051
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,32.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:00:00+00:00,feeder,4.0,L3 Current (Min),A,46.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:00:00+00:00,feeder,4.0,L3 Current (Max),A,46.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,46.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:00:00+00:00,feeder,4.0,L2 Current (Min),A,62.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:00:00+00:00,feeder,4.0,L2 Current (Max),A,71.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,66.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:00:00+00:00,feeder,4.0,L1 Current (Min),A,134.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:00:00+00:00,feeder,4.0,L1 Current (Max),A,134.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,134.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,113.13
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-116.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,2.56
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.10488
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.14922
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.50253
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:00:00+00:00,busbar,,L3 Voltage (Min),V,240.69
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:00:00+00:00,busbar,,L3 Voltage (Max),V,240.73
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.72
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:00:00+00:00,busbar,,L2 Voltage (Min),V,241.48
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:00:00+00:00,busbar,,L2 Voltage (Max),V,241.52
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:00:00+00:00,busbar,,L1 Voltage (Min),V,239.3
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:00:00+00:00,busbar,,L1 Voltage (Max),V,239.33
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.31
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:00:00+00:00,busbar,,L3 Active Power,kW,29.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:00:00+00:00,busbar,,L2 Active Power,kW,37.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:00:00+00:00,busbar,,L1 Active Power,kW,42.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:00:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:00:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:00:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:00:00+00:00,busbar,,L3 Current (Min),A,121.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:00:00+00:00,busbar,,L3 Current (Max),A,122.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:00:00+00:00,busbar,,L3 Current (RMS),A,122.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:00:00+00:00,busbar,,L2 Current (Min),A,154.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:00:00+00:00,busbar,,L2 Current (Max),A,158.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:00:00+00:00,busbar,,L2 Current (RMS),A,156.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:00:00+00:00,busbar,,L1 Current (Min),A,176.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:00:00+00:00,busbar,,L1 Current (Max),A,177.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:00:00+00:00,busbar,,L1 Current (RMS),A,176.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:00:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 13:00:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-7.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.56
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-43.31
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.98401
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.97272
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.6813
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:50:00+00:00,feeder,,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:50:00+00:00,feeder,,L2 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:50:00+00:00,feeder,,L1 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:50:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:50:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:50:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:50:00+00:00,feeder,,L3 Current (Min),A,38.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:50:00+00:00,feeder,,L3 Current (Max),A,38.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:50:00+00:00,feeder,,L3 Current (RMS),A,38.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:50:00+00:00,feeder,,L2 Current (Min),A,68.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:50:00+00:00,feeder,,L2 Current (Max),A,68.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:50:00+00:00,feeder,,L2 Current (RMS),A,68.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:50:00+00:00,feeder,,L1 Current (Min),A,23.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:50:00+00:00,feeder,,L1 Current (Max),A,23.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:50:00+00:00,feeder,,L1 Current (RMS),A,23.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.06
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-16.87
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,5.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94498
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92392
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99106
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:50:00+00:00,feeder,5.0,L3 Current (Min),A,52.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:50:00+00:00,feeder,5.0,L3 Current (Max),A,53.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,53.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:50:00+00:00,feeder,5.0,L2 Current (Min),A,38.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:50:00+00:00,feeder,5.0,L2 Current (Max),A,38.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,38.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:50:00+00:00,feeder,5.0,L1 Current (Min),A,92.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:50:00+00:00,feeder,5.0,L1 Current (Max),A,92.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,92.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.06
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97391
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99097
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98761
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:50:00+00:00,feeder,4.0,L3 Current (Min),A,28.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:50:00+00:00,feeder,4.0,L3 Current (Max),A,29.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,28.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:50:00+00:00,feeder,4.0,L2 Current (Min),A,58.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:50:00+00:00,feeder,4.0,L2 Current (Max),A,71.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,64.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:50:00+00:00,feeder,4.0,L1 Current (Min),A,84.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:50:00+00:00,feeder,4.0,L1 Current (Max),A,84.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,84.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,126.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-79.13
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,3.82
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.01259
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.08705
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.4316
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:50:00+00:00,busbar,,L3 Voltage (Min),V,240.44
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:50:00+00:00,busbar,,L3 Voltage (Max),V,240.44
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.44
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:50:00+00:00,busbar,,L2 Voltage (Min),V,240.95
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:50:00+00:00,busbar,,L2 Voltage (Max),V,241.03
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.97
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:50:00+00:00,busbar,,L1 Voltage (Min),V,238.42
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:50:00+00:00,busbar,,L1 Voltage (Max),V,238.47
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.45
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:50:00+00:00,busbar,,L3 Active Power,kW,28.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:50:00+00:00,busbar,,L2 Active Power,kW,40.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:50:00+00:00,busbar,,L1 Active Power,kW,46.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:50:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:50:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:50:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:50:00+00:00,busbar,,L3 Current (Min),A,119.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:50:00+00:00,busbar,,L3 Current (Max),A,119.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:50:00+00:00,busbar,,L3 Current (RMS),A,119.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:50:00+00:00,busbar,,L2 Current (Min),A,162.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:50:00+00:00,busbar,,L2 Current (Max),A,176.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:50:00+00:00,busbar,,L2 Current (RMS),A,169.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:50:00+00:00,busbar,,L1 Current (Min),A,193.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:50:00+00:00,busbar,,L1 Current (Max),A,193.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:50:00+00:00,busbar,,L1 Current (RMS),A,193.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:50:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:50:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-11.81
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.37
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-27.69
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.97104
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.96075
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.86188
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:40:00+00:00,feeder,,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:40:00+00:00,feeder,,L2 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:40:00+00:00,feeder,,L1 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:40:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:40:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:40:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:40:00+00:00,feeder,,L3 Current (Min),A,31.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:40:00+00:00,feeder,,L3 Current (Max),A,31.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:40:00+00:00,feeder,,L3 Current (RMS),A,31.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:40:00+00:00,feeder,,L2 Current (Min),A,50.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:40:00+00:00,feeder,,L2 Current (Max),A,52.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:40:00+00:00,feeder,,L2 Current (RMS),A,51.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:40:00+00:00,feeder,,L1 Current (Min),A,34.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:40:00+00:00,feeder,,L1 Current (Max),A,36.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:40:00+00:00,feeder,,L1 Current (RMS),A,35.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.19
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.81
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,6.31
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98111
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95892
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99136
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,27.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:40:00+00:00,feeder,5.0,L3 Current (Min),A,90.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:40:00+00:00,feeder,5.0,L3 Current (Max),A,94.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,93.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:40:00+00:00,feeder,5.0,L2 Current (Min),A,62.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:40:00+00:00,feeder,5.0,L2 Current (Max),A,62.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,62.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:40:00+00:00,feeder,5.0,L1 Current (Min),A,113.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:40:00+00:00,feeder,5.0,L1 Current (Max),A,114.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,113.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,4.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,7.81
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-0.94
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9874
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98514
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99377
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,32.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:40:00+00:00,feeder,4.0,L3 Current (Min),A,57.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:40:00+00:00,feeder,4.0,L3 Current (Max),A,57.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,57.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:40:00+00:00,feeder,4.0,L2 Current (Min),A,41.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:40:00+00:00,feeder,4.0,L2 Current (Max),A,41.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,41.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:40:00+00:00,feeder,4.0,L1 Current (Min),A,126.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:40:00+00:00,feeder,4.0,L1 Current (Max),A,135.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,133.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,52.94
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-108.69
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,11.06
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
