Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.07872
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.28798
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.50066
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:40:00+00:00,busbar,,L3 Voltage (Min),V,239.52
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:40:00+00:00,busbar,,L3 Voltage (Max),V,239.59
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.55
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:40:00+00:00,busbar,,L2 Voltage (Min),V,240.23
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:40:00+00:00,busbar,,L2 Voltage (Max),V,240.23
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.23
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:40:00+00:00,busbar,,L1 Voltage (Min),V,238.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:40:00+00:00,busbar,,L1 Voltage (Max),V,238.31
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.27
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:40:00+00:00,busbar,,L3 Active Power,kW,43.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:40:00+00:00,busbar,,L2 Active Power,kW,36.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:40:00+00:00,busbar,,L1 Active Power,kW,66.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:40:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:40:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:40:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:40:00+00:00,busbar,,L3 Current (Min),A,177.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:40:00+00:00,busbar,,L3 Current (Max),A,182.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:40:00+00:00,busbar,,L3 Current (RMS),A,180.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:40:00+00:00,busbar,,L2 Current (Min),A,152.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:40:00+00:00,busbar,,L2 Current (Max),A,154.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:40:00+00:00,busbar,,L2 Current (RMS),A,153.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:40:00+00:00,busbar,,L1 Current (Min),A,272.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:40:00+00:00,busbar,,L1 Current (Max),A,281.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:40:00+00:00,busbar,,L1 Current (RMS),A,277.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:40:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:40:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.56
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-17.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.9942
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.97293
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.93942
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:30:00+00:00,feeder,,L3 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:30:00+00:00,feeder,,L2 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:30:00+00:00,feeder,,L1 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:30:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:30:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:30:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:30:00+00:00,feeder,,L3 Current (Min),A,49.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:30:00+00:00,feeder,,L3 Current (Max),A,50.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:30:00+00:00,feeder,,L3 Current (RMS),A,49.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:30:00+00:00,feeder,,L2 Current (Min),A,68.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:30:00+00:00,feeder,,L2 Current (Max),A,68.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:30:00+00:00,feeder,,L2 Current (RMS),A,68.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:30:00+00:00,feeder,,L1 Current (Min),A,49.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:30:00+00:00,feeder,,L1 Current (Max),A,51.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:30:00+00:00,feeder,,L1 Current (RMS),A,50.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.87
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-17.44
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,6.13
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97385
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9324
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99072
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:30:00+00:00,feeder,5.0,L3 Current (Min),A,81.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:30:00+00:00,feeder,5.0,L3 Current (Max),A,82.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,81.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:30:00+00:00,feeder,5.0,L2 Current (Min),A,50.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:30:00+00:00,feeder,5.0,L2 Current (Max),A,50.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,50.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:30:00+00:00,feeder,5.0,L1 Current (Min),A,92.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:30:00+00:00,feeder,5.0,L1 Current (Max),A,95.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,94.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.81
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,7.93
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-0.94
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99603
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98056
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99203
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:30:00+00:00,feeder,4.0,L3 Current (Min),A,67.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:30:00+00:00,feeder,4.0,L3 Current (Max),A,67.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,67.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:30:00+00:00,feeder,4.0,L2 Current (Min),A,36.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:30:00+00:00,feeder,4.0,L2 Current (Max),A,39.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,38.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:30:00+00:00,feeder,4.0,L1 Current (Min),A,92.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:30:00+00:00,feeder,4.0,L1 Current (Max),A,107.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,96.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,101.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-130.63
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,9.37
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.0258
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.29042
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.42773
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:30:00+00:00,busbar,,L3 Voltage (Min),V,239.34
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:30:00+00:00,busbar,,L3 Voltage (Max),V,239.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.36
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:30:00+00:00,busbar,,L2 Voltage (Min),V,240.03
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:30:00+00:00,busbar,,L2 Voltage (Max),V,240.09
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.05
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:30:00+00:00,busbar,,L1 Voltage (Min),V,238.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:30:00+00:00,busbar,,L1 Voltage (Max),V,238.7
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.67
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:30:00+00:00,busbar,,L3 Active Power,kW,47.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:30:00+00:00,busbar,,L2 Active Power,kW,36.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:30:00+00:00,busbar,,L1 Active Power,kW,56.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:30:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:30:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:30:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:30:00+00:00,busbar,,L3 Current (Min),A,198.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:30:00+00:00,busbar,,L3 Current (Max),A,198.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:30:00+00:00,busbar,,L3 Current (RMS),A,198.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:30:00+00:00,busbar,,L2 Current (Min),A,152.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:30:00+00:00,busbar,,L2 Current (Max),A,155.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:30:00+00:00,busbar,,L2 Current (RMS),A,154.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:30:00+00:00,busbar,,L1 Current (Min),A,234.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:30:00+00:00,busbar,,L1 Current (Max),A,247.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:30:00+00:00,busbar,,L1 Current (RMS),A,238.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:30:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:30:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-8.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.31
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-17.06
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.98245
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.96393
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.94748
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:20:00+00:00,feeder,,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:20:00+00:00,feeder,,L2 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:20:00+00:00,feeder,,L1 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:20:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:20:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:20:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:20:00+00:00,feeder,,L3 Current (Min),A,22.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:20:00+00:00,feeder,,L3 Current (Max),A,29.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:20:00+00:00,feeder,,L3 Current (RMS),A,26.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:20:00+00:00,feeder,,L2 Current (Min),A,62.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:20:00+00:00,feeder,,L2 Current (Max),A,62.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:20:00+00:00,feeder,,L2 Current (RMS),A,62.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:20:00+00:00,feeder,,L1 Current (Min),A,51.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:20:00+00:00,feeder,,L1 Current (Max),A,51.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:20:00+00:00,feeder,,L1 Current (RMS),A,51.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.87
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-18.94
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,8.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9696
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92355
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9837
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:20:00+00:00,feeder,5.0,L3 Current (Min),A,64.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:20:00+00:00,feeder,5.0,L3 Current (Max),A,64.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,64.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:20:00+00:00,feeder,5.0,L2 Current (Min),A,46.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:20:00+00:00,feeder,5.0,L2 Current (Max),A,47.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,46.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:20:00+00:00,feeder,5.0,L1 Current (Min),A,88.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:20:00+00:00,feeder,5.0,L1 Current (Max),A,89.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,88.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.44
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98624
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98987
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99142
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,27.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:20:00+00:00,feeder,4.0,L3 Current (Min),A,36.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:20:00+00:00,feeder,4.0,L3 Current (Max),A,36.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,36.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:20:00+00:00,feeder,4.0,L2 Current (Min),A,49.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:20:00+00:00,feeder,4.0,L2 Current (Max),A,58.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,54.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:20:00+00:00,feeder,4.0,L1 Current (Min),A,114.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:20:00+00:00,feeder,4.0,L1 Current (Max),A,115.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,114.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,145.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-119.94
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,10.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.0233
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.14182999999999998
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.38228
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:20:00+00:00,busbar,,L3 Voltage (Min),V,239.67
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:20:00+00:00,busbar,,L3 Voltage (Max),V,239.77
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.72
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:20:00+00:00,busbar,,L2 Voltage (Min),V,240.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:20:00+00:00,busbar,,L2 Voltage (Max),V,240.27
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:20:00+00:00,busbar,,L1 Voltage (Min),V,237.84
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:20:00+00:00,busbar,,L1 Voltage (Max),V,237.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.86
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:20:00+00:00,busbar,,L3 Active Power,kW,30.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:20:00+00:00,busbar,,L2 Active Power,kW,38.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:20:00+00:00,busbar,,L1 Active Power,kW,59.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:20:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:20:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:20:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:20:00+00:00,busbar,,L3 Current (Min),A,123.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:20:00+00:00,busbar,,L3 Current (Max),A,130.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:20:00+00:00,busbar,,L3 Current (RMS),A,127.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:20:00+00:00,busbar,,L2 Current (Min),A,155.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:20:00+00:00,busbar,,L2 Current (Max),A,165.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:20:00+00:00,busbar,,L2 Current (RMS),A,160.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:20:00+00:00,busbar,,L1 Current (Min),A,251.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:20:00+00:00,busbar,,L1 Current (Max),A,251.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:20:00+00:00,busbar,,L1 Current (RMS),A,251.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:20:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:20:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.32
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-39.07
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.99673
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.97491
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.7376699999999999
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:10:00+00:00,feeder,,L3 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:10:00+00:00,feeder,,L2 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:10:00+00:00,feeder,,L1 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:10:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:10:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:10:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:10:00+00:00,feeder,,L3 Current (Min),A,56.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:10:00+00:00,feeder,,L3 Current (Max),A,56.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:10:00+00:00,feeder,,L3 Current (RMS),A,56.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:10:00+00:00,feeder,,L2 Current (Min),A,74.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:10:00+00:00,feeder,,L2 Current (Max),A,74.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:10:00+00:00,feeder,,L2 Current (RMS),A,74.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:10:00+00:00,feeder,,L1 Current (Min),A,23.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:10:00+00:00,feeder,,L1 Current (Max),A,23.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:10:00+00:00,feeder,,L1 Current (RMS),A,23.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.06
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,11.13
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97769
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97858
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97549
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:10:00+00:00,feeder,5.0,L3 Current (Min),A,76.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:10:00+00:00,feeder,5.0,L3 Current (Max),A,76.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,76.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:10:00+00:00,feeder,5.0,L2 Current (Min),A,83.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:10:00+00:00,feeder,5.0,L2 Current (Max),A,83.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,83.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:10:00+00:00,feeder,5.0,L1 Current (Min),A,72.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:10:00+00:00,feeder,5.0,L1 Current (Max),A,73.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,73.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,8.56
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96497
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97952
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97784
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,25.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:10:00+00:00,feeder,4.0,L3 Current (Min),A,23.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:10:00+00:00,feeder,4.0,L3 Current (Max),A,24.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,24.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:10:00+00:00,feeder,4.0,L2 Current (Min),A,46.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:10:00+00:00,feeder,4.0,L2 Current (Max),A,53.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,50.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:10:00+00:00,feeder,4.0,L1 Current (Min),A,103.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:10:00+00:00,feeder,4.0,L1 Current (Max),A,113.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,108.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,130.44
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-83.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,21.31
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.11949
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.03053
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.48418
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:10:00+00:00,busbar,,L3 Voltage (Min),V,238.94
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:10:00+00:00,busbar,,L3 Voltage (Max),V,239.02
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.98
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:10:00+00:00,busbar,,L2 Voltage (Min),V,239.09
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:10:00+00:00,busbar,,L2 Voltage (Max),V,239.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.11
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:10:00+00:00,busbar,,L1 Voltage (Min),V,238.58
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:10:00+00:00,busbar,,L1 Voltage (Max),V,238.66
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:10:00+00:00,busbar,,L3 Active Power,kW,37.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:10:00+00:00,busbar,,L2 Active Power,kW,49.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:10:00+00:00,busbar,,L1 Active Power,kW,46.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:10:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:10:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:10:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:10:00+00:00,busbar,,L3 Current (Min),A,155.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:10:00+00:00,busbar,,L3 Current (Max),A,156.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:10:00+00:00,busbar,,L3 Current (RMS),A,156.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:10:00+00:00,busbar,,L2 Current (Min),A,202.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:10:00+00:00,busbar,,L2 Current (Max),A,209.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:10:00+00:00,busbar,,L2 Current (RMS),A,205.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:10:00+00:00,busbar,,L1 Current (Min),A,193.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:10:00+00:00,busbar,,L1 Current (Max),A,202.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:10:00+00:00,busbar,,L1 Current (RMS),A,197.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:10:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:10:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-13.87
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.63
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-16.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.96243
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.97876
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.94546
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:00:00+00:00,feeder,,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:00:00+00:00,feeder,,L2 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:00:00+00:00,feeder,,L1 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:00:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:00:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:00:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:00:00+00:00,feeder,,L3 Current (Min),A,28.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:00:00+00:00,feeder,,L3 Current (Max),A,28.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:00:00+00:00,feeder,,L3 Current (RMS),A,28.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:00:00+00:00,feeder,,L2 Current (Min),A,77.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:00:00+00:00,feeder,,L2 Current (Max),A,77.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:00:00+00:00,feeder,,L2 Current (RMS),A,77.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:00:00+00:00,feeder,,L1 Current (Min),A,49.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:00:00+00:00,feeder,,L1 Current (Max),A,49.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:00:00+00:00,feeder,,L1 Current (RMS),A,49.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.44
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-15.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,7.13
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
