Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99463
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94025
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98102
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,31.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:00:00+00:00,feeder,5.0,L3 Current (Min),A,128.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:00:00+00:00,feeder,5.0,L3 Current (Max),A,128.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,128.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:00:00+00:00,feeder,5.0,L2 Current (Min),A,43.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:00:00+00:00,feeder,5.0,L2 Current (Max),A,43.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,43.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:00:00+00:00,feeder,5.0,L1 Current (Min),A,60.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:00:00+00:00,feeder,5.0,L1 Current (Max),A,61.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,61.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98578
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98514
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98987
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,25.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:00:00+00:00,feeder,4.0,L3 Current (Min),A,39.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:00:00+00:00,feeder,4.0,L3 Current (Max),A,39.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,39.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:00:00+00:00,feeder,4.0,L2 Current (Min),A,38.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:00:00+00:00,feeder,4.0,L2 Current (Max),A,46.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,42.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:00:00+00:00,feeder,4.0,L1 Current (Min),A,104.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:00:00+00:00,feeder,4.0,L1 Current (Max),A,106.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,105.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,138.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-130.94
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,8.87
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.23229
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.27733
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.56982
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:00:00+00:00,busbar,,L3 Voltage (Min),V,238.92
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:00:00+00:00,busbar,,L3 Voltage (Max),V,238.94
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.94
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:00:00+00:00,busbar,,L2 Voltage (Min),V,239.3
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:00:00+00:00,busbar,,L2 Voltage (Max),V,239.33
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.31
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:00:00+00:00,busbar,,L1 Voltage (Min),V,238.31
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:00:00+00:00,busbar,,L1 Voltage (Max),V,238.31
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.31
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:00:00+00:00,busbar,,L3 Active Power,kW,46.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:00:00+00:00,busbar,,L2 Active Power,kW,38.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:00:00+00:00,busbar,,L1 Active Power,kW,50.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:00:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:00:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:00:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:00:00+00:00,busbar,,L3 Current (Min),A,195.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:00:00+00:00,busbar,,L3 Current (Max),A,195.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:00:00+00:00,busbar,,L3 Current (RMS),A,195.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:00:00+00:00,busbar,,L2 Current (Min),A,158.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:00:00+00:00,busbar,,L2 Current (Max),A,165.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:00:00+00:00,busbar,,L2 Current (RMS),A,161.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:00:00+00:00,busbar,,L1 Current (Min),A,211.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:00:00+00:00,busbar,,L1 Current (Max),A,214.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:00:00+00:00,busbar,,L1 Current (RMS),A,213.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:00:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 12:00:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-10.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-29.56
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.9747
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.98831
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.8471
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:50:00+00:00,feeder,,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:50:00+00:00,feeder,,L2 Active Power,kW,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:50:00+00:00,feeder,,L1 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:50:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:50:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:50:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:50:00+00:00,feeder,,L3 Current (Min),A,29.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:50:00+00:00,feeder,,L3 Current (Max),A,30.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:50:00+00:00,feeder,,L3 Current (RMS),A,30.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:50:00+00:00,feeder,,L2 Current (Min),A,102.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:50:00+00:00,feeder,,L2 Current (Max),A,103.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:50:00+00:00,feeder,,L2 Current (RMS),A,103.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:50:00+00:00,feeder,,L1 Current (Min),A,30.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:50:00+00:00,feeder,,L1 Current (Max),A,32.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:50:00+00:00,feeder,,L1 Current (RMS),A,31.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-29.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,8.56
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99326
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8236100000000001
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98532
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,25.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:50:00+00:00,feeder,5.0,L3 Current (Min),A,107.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:50:00+00:00,feeder,5.0,L3 Current (Max),A,107.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,107.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:50:00+00:00,feeder,5.0,L2 Current (Min),A,28.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:50:00+00:00,feeder,5.0,L2 Current (Max),A,30.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,29.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:50:00+00:00,feeder,5.0,L1 Current (Min),A,102.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:50:00+00:00,feeder,5.0,L1 Current (Max),A,109.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,103.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.94
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,12.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99261
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9646
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99402
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,34.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:50:00+00:00,feeder,4.0,L3 Current (Min),A,49.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:50:00+00:00,feeder,4.0,L3 Current (Max),A,50.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,49.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:50:00+00:00,feeder,4.0,L2 Current (Min),A,60.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:50:00+00:00,feeder,4.0,L2 Current (Max),A,70.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,65.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:50:00+00:00,feeder,4.0,L1 Current (Min),A,145.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:50:00+00:00,feeder,4.0,L1 Current (Max),A,146.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,146.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,64.07
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-127.87
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.37
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.0291
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.25646
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.60842
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:50:00+00:00,busbar,,L3 Voltage (Min),V,237.53
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:50:00+00:00,busbar,,L3 Voltage (Max),V,237.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.61
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:50:00+00:00,busbar,,L2 Voltage (Min),V,237.34
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:50:00+00:00,busbar,,L2 Voltage (Max),V,237.45
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.41
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:50:00+00:00,busbar,,L1 Voltage (Min),V,236.92
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:50:00+00:00,busbar,,L1 Voltage (Max),V,236.98
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.95
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:50:00+00:00,busbar,,L3 Active Power,kW,44.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:50:00+00:00,busbar,,L2 Active Power,kW,45.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:50:00+00:00,busbar,,L1 Active Power,kW,65.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:50:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:50:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:50:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:50:00+00:00,busbar,,L3 Current (Min),A,186.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:50:00+00:00,busbar,,L3 Current (Max),A,187.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:50:00+00:00,busbar,,L3 Current (RMS),A,187.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:50:00+00:00,busbar,,L2 Current (Min),A,185.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:50:00+00:00,busbar,,L2 Current (Max),A,198.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:50:00+00:00,busbar,,L2 Current (RMS),A,191.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:50:00+00:00,busbar,,L1 Current (Min),A,273.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:50:00+00:00,busbar,,L1 Current (Max),A,283.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:50:00+00:00,busbar,,L1 Current (RMS),A,276.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:50:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:50:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-14.81
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.06
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-64.69
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.95877
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.97076
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.2166
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:40:00+00:00,feeder,,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:40:00+00:00,feeder,,L2 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:40:00+00:00,feeder,,L1 Active Power,kW,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:40:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:40:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:40:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:40:00+00:00,feeder,,L3 Current (Min),A,25.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:40:00+00:00,feeder,,L3 Current (Max),A,25.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:40:00+00:00,feeder,,L3 Current (RMS),A,25.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:40:00+00:00,feeder,,L2 Current (Min),A,60.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:40:00+00:00,feeder,,L2 Current (Max),A,60.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:40:00+00:00,feeder,,L2 Current (RMS),A,60.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:40:00+00:00,feeder,,L1 Current (Min),A,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:40:00+00:00,feeder,,L1 Current (Max),A,16.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:40:00+00:00,feeder,,L1 Current (RMS),A,16.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.19
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-17.31
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,7.31
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98795
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93475
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98926
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,25.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:40:00+00:00,feeder,5.0,L3 Current (Min),A,77.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:40:00+00:00,feeder,5.0,L3 Current (Max),A,77.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,77.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:40:00+00:00,feeder,5.0,L2 Current (Min),A,47.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:40:00+00:00,feeder,5.0,L2 Current (Max),A,47.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,47.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:40:00+00:00,feeder,5.0,L1 Current (Min),A,105.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:40:00+00:00,feeder,5.0,L1 Current (Max),A,105.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,105.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.69
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.44
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99576
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99033
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98978
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:40:00+00:00,feeder,4.0,L3 Current (Min),A,60.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:40:00+00:00,feeder,4.0,L3 Current (Max),A,60.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,60.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:40:00+00:00,feeder,4.0,L2 Current (Min),A,53.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:40:00+00:00,feeder,4.0,L2 Current (Max),A,60.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,57.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:40:00+00:00,feeder,4.0,L1 Current (Min),A,89.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:40:00+00:00,feeder,4.0,L1 Current (Max),A,92.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,91.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,99.06
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-100.31
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,7.06
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.01466
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.07012
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.45214
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:40:00+00:00,busbar,,L3 Voltage (Min),V,237.81
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:40:00+00:00,busbar,,L3 Voltage (Max),V,237.84
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.83
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:40:00+00:00,busbar,,L2 Voltage (Min),V,237.41
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:40:00+00:00,busbar,,L2 Voltage (Max),V,237.48
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.47
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:40:00+00:00,busbar,,L1 Voltage (Min),V,236.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:40:00+00:00,busbar,,L1 Voltage (Max),V,236.67
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.66
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:40:00+00:00,busbar,,L3 Active Power,kW,38.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:40:00+00:00,busbar,,L2 Active Power,kW,38.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:40:00+00:00,busbar,,L1 Active Power,kW,47.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:40:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:40:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:40:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:40:00+00:00,busbar,,L3 Current (Min),A,162.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:40:00+00:00,busbar,,L3 Current (Max),A,163.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:40:00+00:00,busbar,,L3 Current (RMS),A,162.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:40:00+00:00,busbar,,L2 Current (Min),A,159.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:40:00+00:00,busbar,,L2 Current (Max),A,167.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:40:00+00:00,busbar,,L2 Current (RMS),A,163.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:40:00+00:00,busbar,,L1 Current (Min),A,196.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:40:00+00:00,busbar,,L1 Current (Max),A,204.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:40:00+00:00,busbar,,L1 Current (RMS),A,200.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:40:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:40:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-11.06
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-15.44
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-20.18
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.97415
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.93127
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.92224
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:30:00+00:00,feeder,,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:30:00+00:00,feeder,,L2 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:30:00+00:00,feeder,,L1 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:30:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:30:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:30:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:30:00+00:00,feeder,,L3 Current (Min),A,30.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:30:00+00:00,feeder,,L3 Current (Max),A,32.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:30:00+00:00,feeder,,L3 Current (RMS),A,32.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:30:00+00:00,feeder,,L2 Current (Min),A,40.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:30:00+00:00,feeder,,L2 Current (Max),A,40.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:30:00+00:00,feeder,,L2 Current (RMS),A,40.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:30:00+00:00,feeder,,L1 Current (Min),A,40.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:30:00+00:00,feeder,,L1 Current (Max),A,41.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:30:00+00:00,feeder,,L1 Current (RMS),A,40.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-21.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,3.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97504
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.90091
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99542
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,32.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:30:00+00:00,feeder,5.0,L3 Current (Min),A,51.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:30:00+00:00,feeder,5.0,L3 Current (Max),A,51.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,51.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:30:00+00:00,feeder,5.0,L2 Current (Min),A,39.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:30:00+00:00,feeder,5.0,L2 Current (Max),A,39.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,39.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:30:00+00:00,feeder,5.0,L1 Current (Min),A,137.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:30:00+00:00,feeder,5.0,L1 Current (Max),A,138.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,137.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.87
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.56
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94275
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99701
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98849
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:30:00+00:00,feeder,4.0,L3 Current (Min),A,20.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:30:00+00:00,feeder,4.0,L3 Current (Max),A,20.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,20.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:30:00+00:00,feeder,4.0,L2 Current (Min),A,70.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:30:00+00:00,feeder,4.0,L2 Current (Max),A,84.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,80.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:30:00+00:00,feeder,4.0,L1 Current (Min),A,94.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:30:00+00:00,feeder,4.0,L1 Current (Max),A,106.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,99.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,62.44
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-103.81
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,5.56
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.03087
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.0345
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.52908
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:30:00+00:00,busbar,,L3 Voltage (Min),V,237.84
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:30:00+00:00,busbar,,L3 Voltage (Max),V,237.89
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.86
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:30:00+00:00,busbar,,L2 Voltage (Min),V,237.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:30:00+00:00,busbar,,L2 Voltage (Max),V,237.84
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.8
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:30:00+00:00,busbar,,L1 Voltage (Min),V,235.94
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:30:00+00:00,busbar,,L1 Voltage (Max),V,236.02
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,235.98
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
