Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:30:00+00:00,busbar,,L3 Active Power,kW,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:30:00+00:00,busbar,,L2 Active Power,kW,36.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:30:00+00:00,busbar,,L1 Active Power,kW,65.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:30:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:30:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:30:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:30:00+00:00,busbar,,L3 Current (Min),A,101.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:30:00+00:00,busbar,,L3 Current (Max),A,104.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:30:00+00:00,busbar,,L3 Current (RMS),A,103.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:30:00+00:00,busbar,,L2 Current (Min),A,147.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:30:00+00:00,busbar,,L2 Current (Max),A,162.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:30:00+00:00,busbar,,L2 Current (RMS),A,156.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:30:00+00:00,busbar,,L1 Current (Min),A,270.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:30:00+00:00,busbar,,L1 Current (Max),A,282.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:30:00+00:00,busbar,,L1 Current (RMS),A,275.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:30:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:30:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-14.69
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-22.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.99109
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.9371
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.9144
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:20:00+00:00,feeder,,L3 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:20:00+00:00,feeder,,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:20:00+00:00,feeder,,L1 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:20:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:20:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:20:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:20:00+00:00,feeder,,L3 Current (Min),A,43.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:20:00+00:00,feeder,,L3 Current (Max),A,44.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:20:00+00:00,feeder,,L3 Current (RMS),A,43.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:20:00+00:00,feeder,,L2 Current (Min),A,44.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:20:00+00:00,feeder,,L2 Current (Max),A,44.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:20:00+00:00,feeder,,L2 Current (RMS),A,44.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:20:00+00:00,feeder,,L1 Current (Min),A,41.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:20:00+00:00,feeder,,L1 Current (Max),A,41.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:20:00+00:00,feeder,,L1 Current (RMS),A,41.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.69
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-21.44
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,9.19
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92517
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8858299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98364
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:20:00+00:00,feeder,5.0,L3 Current (Min),A,43.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:20:00+00:00,feeder,5.0,L3 Current (Max),A,44.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,43.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:20:00+00:00,feeder,5.0,L2 Current (Min),A,33.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:20:00+00:00,feeder,5.0,L2 Current (Max),A,33.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,33.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:20:00+00:00,feeder,5.0,L1 Current (Min),A,89.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:20:00+00:00,feeder,5.0,L1 Current (Max),A,89.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,89.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.94
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97421
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.992
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99197
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,25.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:20:00+00:00,feeder,4.0,L3 Current (Min),A,32.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:20:00+00:00,feeder,4.0,L3 Current (Max),A,32.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,32.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:20:00+00:00,feeder,4.0,L2 Current (Min),A,57.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:20:00+00:00,feeder,4.0,L2 Current (Max),A,66.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,63.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:20:00+00:00,feeder,4.0,L1 Current (Min),A,100.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:20:00+00:00,feeder,4.0,L1 Current (Max),A,119.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,108.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,95.81
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-111.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,2.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.03667
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.16616
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.42358
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:20:00+00:00,busbar,,L3 Voltage (Min),V,237.27
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:20:00+00:00,busbar,,L3 Voltage (Max),V,237.36
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.31
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:20:00+00:00,busbar,,L2 Voltage (Min),V,237.59
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:20:00+00:00,busbar,,L2 Voltage (Max),V,237.72
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.64
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:20:00+00:00,busbar,,L1 Voltage (Min),V,236.19
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:20:00+00:00,busbar,,L1 Voltage (Max),V,236.3
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.22
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:20:00+00:00,busbar,,L3 Active Power,kW,27.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:20:00+00:00,busbar,,L2 Active Power,kW,32.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:20:00+00:00,busbar,,L1 Active Power,kW,55.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:20:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:20:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:20:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:20:00+00:00,busbar,,L3 Current (Min),A,118.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:20:00+00:00,busbar,,L3 Current (Max),A,119.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:20:00+00:00,busbar,,L3 Current (RMS),A,118.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:20:00+00:00,busbar,,L2 Current (Min),A,132.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:20:00+00:00,busbar,,L2 Current (Max),A,141.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:20:00+00:00,busbar,,L2 Current (RMS),A,138.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:20:00+00:00,busbar,,L1 Current (Min),A,227.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:20:00+00:00,busbar,,L1 Current (Max),A,246.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:20:00+00:00,busbar,,L1 Current (RMS),A,235.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:20:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:20:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-8.06
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.81
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-34.94
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.98126
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.99051
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.79083
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:10:00+00:00,feeder,,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:10:00+00:00,feeder,,L2 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:10:00+00:00,feeder,,L1 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:10:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:10:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:10:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:10:00+00:00,feeder,,L3 Current (Min),A,33.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:10:00+00:00,feeder,,L3 Current (Max),A,33.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:10:00+00:00,feeder,,L3 Current (RMS),A,33.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:10:00+00:00,feeder,,L2 Current (Min),A,79.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:10:00+00:00,feeder,,L2 Current (Max),A,80.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:10:00+00:00,feeder,,L2 Current (RMS),A,79.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:10:00+00:00,feeder,,L1 Current (Min),A,27.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:10:00+00:00,feeder,,L1 Current (Max),A,27.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:10:00+00:00,feeder,,L1 Current (RMS),A,27.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.37
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-16.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,4.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96048
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93478
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99322
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:10:00+00:00,feeder,5.0,L3 Current (Min),A,47.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:10:00+00:00,feeder,5.0,L3 Current (Max),A,47.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,47.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:10:00+00:00,feeder,5.0,L2 Current (Min),A,48.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:10:00+00:00,feeder,5.0,L2 Current (Max),A,48.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,48.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:10:00+00:00,feeder,5.0,L1 Current (Min),A,96.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:10:00+00:00,feeder,5.0,L1 Current (Max),A,96.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,96.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.06
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.13
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97494
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99316
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98288
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:10:00+00:00,feeder,4.0,L3 Current (Min),A,29.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:10:00+00:00,feeder,4.0,L3 Current (Max),A,29.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,29.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:10:00+00:00,feeder,4.0,L2 Current (Min),A,44.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:10:00+00:00,feeder,4.0,L2 Current (Max),A,55.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,49.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:10:00+00:00,feeder,4.0,L1 Current (Min),A,92.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:10:00+00:00,feeder,4.0,L1 Current (Max),A,92.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,92.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,57.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-94.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,12.63
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.0338
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.08257
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.51675
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:10:00+00:00,busbar,,L3 Voltage (Min),V,237.84
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:10:00+00:00,busbar,,L3 Voltage (Max),V,237.89
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.86
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:10:00+00:00,busbar,,L2 Voltage (Min),V,237.64
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:10:00+00:00,busbar,,L2 Voltage (Max),V,237.69
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.66
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:10:00+00:00,busbar,,L1 Voltage (Min),V,236.45
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:10:00+00:00,busbar,,L1 Voltage (Max),V,236.53
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.47
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:10:00+00:00,busbar,,L3 Active Power,kW,25.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:10:00+00:00,busbar,,L2 Active Power,kW,41.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:10:00+00:00,busbar,,L1 Active Power,kW,49.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:10:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:10:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:10:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:10:00+00:00,busbar,,L3 Current (Min),A,109.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:10:00+00:00,busbar,,L3 Current (Max),A,110.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:10:00+00:00,busbar,,L3 Current (RMS),A,109.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:10:00+00:00,busbar,,L2 Current (Min),A,171.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:10:00+00:00,busbar,,L2 Current (Max),A,182.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:10:00+00:00,busbar,,L2 Current (RMS),A,176.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:10:00+00:00,busbar,,L1 Current (Min),A,211.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:10:00+00:00,busbar,,L1 Current (Max),A,211.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:10:00+00:00,busbar,,L1 Current (RMS),A,211.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:10:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:10:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-10.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-22.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.97433
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.98614
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.90301
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:00:00+00:00,feeder,,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:00:00+00:00,feeder,,L2 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:00:00+00:00,feeder,,L1 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:00:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:00:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:00:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:00:00+00:00,feeder,,L3 Current (Min),A,26.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:00:00+00:00,feeder,,L3 Current (Max),A,27.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:00:00+00:00,feeder,,L3 Current (RMS),A,26.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:00:00+00:00,feeder,,L2 Current (Min),A,68.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:00:00+00:00,feeder,,L2 Current (Max),A,69.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:00:00+00:00,feeder,,L2 Current (RMS),A,68.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:00:00+00:00,feeder,,L1 Current (Min),A,37.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:00:00+00:00,feeder,,L1 Current (Max),A,37.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:00:00+00:00,feeder,,L1 Current (RMS),A,37.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-19.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,8.37
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98221
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.90542
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97989
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:00:00+00:00,feeder,5.0,L3 Current (Min),A,71.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:00:00+00:00,feeder,5.0,L3 Current (Max),A,71.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,71.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:00:00+00:00,feeder,5.0,L2 Current (Min),A,36.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:00:00+00:00,feeder,5.0,L2 Current (Max),A,37.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,37.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:00:00+00:00,feeder,5.0,L1 Current (Min),A,56.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:00:00+00:00,feeder,5.0,L1 Current (Max),A,56.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,56.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.56
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,9.87
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96286
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98148
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98267
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:00:00+00:00,feeder,4.0,L3 Current (Min),A,31.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:00:00+00:00,feeder,4.0,L3 Current (Max),A,31.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,31.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:00:00+00:00,feeder,4.0,L2 Current (Min),A,68.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:00:00+00:00,feeder,4.0,L2 Current (Max),A,73.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,70.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:00:00+00:00,feeder,4.0,L1 Current (Min),A,93.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:00:00+00:00,feeder,4.0,L1 Current (Max),A,94.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,94.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,50.94
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-88.87
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,1.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.00127
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.03597
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.49609
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:00:00+00:00,busbar,,L3 Voltage (Min),V,238.14
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:00:00+00:00,busbar,,L3 Voltage (Max),V,238.17
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.16
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:00:00+00:00,busbar,,L2 Voltage (Min),V,238.16
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:00:00+00:00,busbar,,L2 Voltage (Max),V,238.19
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.17
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:00:00+00:00,busbar,,L1 Voltage (Min),V,237.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:00:00+00:00,busbar,,L1 Voltage (Max),V,237.33
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.27
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:00:00+00:00,busbar,,L3 Active Power,kW,30.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:00:00+00:00,busbar,,L2 Active Power,kW,41.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:00:00+00:00,busbar,,L1 Active Power,kW,43.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:00:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:00:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:00:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:00:00+00:00,busbar,,L3 Current (Min),A,130.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:00:00+00:00,busbar,,L3 Current (Max),A,130.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:00:00+00:00,busbar,,L3 Current (RMS),A,130.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:00:00+00:00,busbar,,L2 Current (Min),A,170.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:00:00+00:00,busbar,,L2 Current (Max),A,175.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:00:00+00:00,busbar,,L2 Current (RMS),A,172.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:00:00+00:00,busbar,,L1 Current (Min),A,185.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:00:00+00:00,busbar,,L1 Current (Max),A,185.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:00:00+00:00,busbar,,L1 Current (RMS),A,185.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:00:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 11:00:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-6.69
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.97491
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.97668
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.98148
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:50:00+00:00,feeder,,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:50:00+00:00,feeder,,L2 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:50:00+00:00,feeder,,L1 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:50:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:50:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:50:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:50:00+00:00,feeder,,L3 Current (Min),A,20.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:50:00+00:00,feeder,,L3 Current (Max),A,26.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:50:00+00:00,feeder,,L3 Current (RMS),A,22.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:50:00+00:00,feeder,,L2 Current (Min),A,57.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:50:00+00:00,feeder,,L2 Current (Max),A,58.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:50:00+00:00,feeder,,L2 Current (RMS),A,58.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:50:00+00:00,feeder,,L1 Current (Min),A,86.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:50:00+00:00,feeder,,L1 Current (Max),A,89.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:50:00+00:00,feeder,,L1 Current (RMS),A,87.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.69
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-19.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,6.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91656
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8709100000000001
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98724
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:50:00+00:00,feeder,5.0,L3 Current (Min),A,32.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:50:00+00:00,feeder,5.0,L3 Current (Max),A,32.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,32.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:50:00+00:00,feeder,5.0,L2 Current (Min),A,35.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:50:00+00:00,feeder,5.0,L2 Current (Max),A,40.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,37.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:50:00+00:00,feeder,5.0,L1 Current (Min),A,70.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:50:00+00:00,feeder,5.0,L1 Current (Max),A,70.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,70.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.93
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.82
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.81
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9682
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99368
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97867
