Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:50:00+00:00,feeder,4.0,L3 Current (Min),A,30.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:50:00+00:00,feeder,4.0,L3 Current (Max),A,30.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,30.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:50:00+00:00,feeder,4.0,L2 Current (Min),A,73.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:50:00+00:00,feeder,4.0,L2 Current (Max),A,76.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,75.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:50:00+00:00,feeder,4.0,L1 Current (Min),A,61.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:50:00+00:00,feeder,4.0,L1 Current (Max),A,73.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,69.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,47.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-70.44
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,24.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.0069700000000000005
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.0995
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.30626
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:50:00+00:00,busbar,,L3 Voltage (Min),V,238.78
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:50:00+00:00,busbar,,L3 Voltage (Max),V,238.83
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.81
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:50:00+00:00,busbar,,L2 Voltage (Min),V,238.8
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:50:00+00:00,busbar,,L2 Voltage (Max),V,238.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.84
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:50:00+00:00,busbar,,L1 Voltage (Min),V,237.08
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:50:00+00:00,busbar,,L1 Voltage (Max),V,237.28
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.19
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:50:00+00:00,busbar,,L3 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:50:00+00:00,busbar,,L2 Active Power,kW,39.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:50:00+00:00,busbar,,L1 Active Power,kW,53.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:50:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:50:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:50:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:50:00+00:00,busbar,,L3 Current (Min),A,83.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:50:00+00:00,busbar,,L3 Current (Max),A,89.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:50:00+00:00,busbar,,L3 Current (RMS),A,84.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:50:00+00:00,busbar,,L2 Current (Min),A,165.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:50:00+00:00,busbar,,L2 Current (Max),A,169.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:50:00+00:00,busbar,,L2 Current (RMS),A,166.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:50:00+00:00,busbar,,L1 Current (Min),A,218.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:50:00+00:00,busbar,,L1 Current (Max),A,228.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:50:00+00:00,busbar,,L1 Current (RMS),A,225.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:50:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:50:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.69
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.69
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.9935
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.96811
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.98074
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:40:00+00:00,feeder,,L3 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:40:00+00:00,feeder,,L2 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:40:00+00:00,feeder,,L1 Active Power,kW,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:40:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:40:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:40:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:40:00+00:00,feeder,,L3 Current (Min),A,44.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:40:00+00:00,feeder,,L3 Current (Max),A,44.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:40:00+00:00,feeder,,L3 Current (RMS),A,44.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:40:00+00:00,feeder,,L2 Current (Min),A,65.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:40:00+00:00,feeder,,L2 Current (Max),A,65.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:40:00+00:00,feeder,,L2 Current (RMS),A,65.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:40:00+00:00,feeder,,L1 Current (Min),A,89.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:40:00+00:00,feeder,,L1 Current (Max),A,89.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:40:00+00:00,feeder,,L1 Current (RMS),A,89.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-21.44
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,9.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93762
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.89444
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96609
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:40:00+00:00,feeder,5.0,L3 Current (Min),A,40.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:40:00+00:00,feeder,5.0,L3 Current (Max),A,40.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,40.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:40:00+00:00,feeder,5.0,L2 Current (Min),A,35.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:40:00+00:00,feeder,5.0,L2 Current (Max),A,35.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,35.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:40:00+00:00,feeder,5.0,L1 Current (Min),A,44.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:40:00+00:00,feeder,5.0,L1 Current (Max),A,44.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,44.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.81
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,6.69
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.19
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98889
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99207
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98334
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:40:00+00:00,feeder,4.0,L3 Current (Min),A,45.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:40:00+00:00,feeder,4.0,L3 Current (Max),A,45.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,45.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:40:00+00:00,feeder,4.0,L2 Current (Min),A,79.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:40:00+00:00,feeder,4.0,L2 Current (Max),A,98.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,90.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:40:00+00:00,feeder,4.0,L1 Current (Min),A,85.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:40:00+00:00,feeder,4.0,L1 Current (Max),A,86.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,85.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,78.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-73.31
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,6.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.0978
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.17925
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.45089
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:40:00+00:00,busbar,,L3 Voltage (Min),V,236.27
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:40:00+00:00,busbar,,L3 Voltage (Max),V,236.31
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,236.3
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:40:00+00:00,busbar,,L2 Voltage (Min),V,236.3
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:40:00+00:00,busbar,,L2 Voltage (Max),V,236.44
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,236.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:40:00+00:00,busbar,,L1 Voltage (Min),V,235.34
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:40:00+00:00,busbar,,L1 Voltage (Max),V,235.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,235.36
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:40:00+00:00,busbar,,L3 Active Power,kW,30.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:40:00+00:00,busbar,,L2 Active Power,kW,44.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:40:00+00:00,busbar,,L1 Active Power,kW,51.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:40:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:40:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:40:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:40:00+00:00,busbar,,L3 Current (Min),A,129.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:40:00+00:00,busbar,,L3 Current (Max),A,129.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:40:00+00:00,busbar,,L3 Current (RMS),A,129.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:40:00+00:00,busbar,,L2 Current (Min),A,176.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:40:00+00:00,busbar,,L2 Current (Max),A,195.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:40:00+00:00,busbar,,L2 Current (RMS),A,187.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:40:00+00:00,busbar,,L1 Current (Min),A,217.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:40:00+00:00,busbar,,L1 Current (Max),A,217.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:40:00+00:00,busbar,,L1 Current (RMS),A,217.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:40:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:40:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-14.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.99161
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.95706
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.96344
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:30:00+00:00,feeder,,L3 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:30:00+00:00,feeder,,L2 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:30:00+00:00,feeder,,L1 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:30:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:30:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:30:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:30:00+00:00,feeder,,L3 Current (Min),A,48.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:30:00+00:00,feeder,,L3 Current (Max),A,48.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:30:00+00:00,feeder,,L3 Current (RMS),A,48.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:30:00+00:00,feeder,,L2 Current (Min),A,50.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:30:00+00:00,feeder,,L2 Current (Max),A,50.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:30:00+00:00,feeder,,L2 Current (RMS),A,50.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:30:00+00:00,feeder,,L1 Current (Min),A,58.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:30:00+00:00,feeder,,L1 Current (Max),A,59.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:30:00+00:00,feeder,,L1 Current (RMS),A,59.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.94
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.87
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,8.69
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93143
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94717
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98288
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:30:00+00:00,feeder,5.0,L3 Current (Min),A,38.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:30:00+00:00,feeder,5.0,L3 Current (Max),A,38.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,38.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:30:00+00:00,feeder,5.0,L2 Current (Min),A,43.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:30:00+00:00,feeder,5.0,L2 Current (Max),A,44.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,43.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:30:00+00:00,feeder,5.0,L1 Current (Min),A,73.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:30:00+00:00,feeder,5.0,L1 Current (Max),A,74.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,73.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.31
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.56
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.06
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9776
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98654
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9856
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:30:00+00:00,feeder,4.0,L3 Current (Min),A,30.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:30:00+00:00,feeder,4.0,L3 Current (Max),A,31.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,30.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:30:00+00:00,feeder,4.0,L2 Current (Min),A,51.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:30:00+00:00,feeder,4.0,L2 Current (Max),A,69.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,63.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:30:00+00:00,feeder,4.0,L1 Current (Min),A,78.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:30:00+00:00,feeder,4.0,L1 Current (Max),A,91.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,87.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,35.69
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-103.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,32.81
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.03832
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.14961
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.43697
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:30:00+00:00,busbar,,L3 Voltage (Min),V,235.59
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:30:00+00:00,busbar,,L3 Voltage (Max),V,235.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,235.59
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:30:00+00:00,busbar,,L2 Voltage (Min),V,236.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:30:00+00:00,busbar,,L2 Voltage (Max),V,236.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,236.44
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:30:00+00:00,busbar,,L1 Voltage (Min),V,234.55
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:30:00+00:00,busbar,,L1 Voltage (Max),V,234.61
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,234.56
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:30:00+00:00,busbar,,L3 Active Power,kW,27.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:30:00+00:00,busbar,,L2 Active Power,kW,36.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:30:00+00:00,busbar,,L1 Active Power,kW,51.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:30:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:30:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:30:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:30:00+00:00,busbar,,L3 Current (Min),A,116.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:30:00+00:00,busbar,,L3 Current (Max),A,116.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:30:00+00:00,busbar,,L3 Current (RMS),A,116.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:30:00+00:00,busbar,,L2 Current (Min),A,144.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:30:00+00:00,busbar,,L2 Current (Max),A,161.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:30:00+00:00,busbar,,L2 Current (RMS),A,155.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:30:00+00:00,busbar,,L1 Current (Min),A,209.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:30:00+00:00,busbar,,L1 Current (Max),A,221.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:30:00+00:00,busbar,,L1 Current (RMS),A,218.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:30:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:30:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-11.37
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.56
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-13.06
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.9711
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.9487
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.96582
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:20:00+00:00,feeder,,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:20:00+00:00,feeder,,L2 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:20:00+00:00,feeder,,L1 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:20:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:20:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:20:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:20:00+00:00,feeder,,L3 Current (Min),A,28.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:20:00+00:00,feeder,,L3 Current (Max),A,28.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:20:00+00:00,feeder,,L3 Current (RMS),A,28.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:20:00+00:00,feeder,,L2 Current (Min),A,41.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:20:00+00:00,feeder,,L2 Current (Max),A,42.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:20:00+00:00,feeder,,L2 Current (RMS),A,41.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:20:00+00:00,feeder,,L1 Current (Min),A,75.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:20:00+00:00,feeder,,L1 Current (Max),A,75.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:20:00+00:00,feeder,,L1 Current (RMS),A,75.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.31
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-14.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,10.37
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96799
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94922
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97638
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:20:00+00:00,feeder,5.0,L3 Current (Min),A,63.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:20:00+00:00,feeder,5.0,L3 Current (Max),A,63.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,63.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:20:00+00:00,feeder,5.0,L2 Current (Min),A,51.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:20:00+00:00,feeder,5.0,L2 Current (Max),A,51.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,51.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:20:00+00:00,feeder,5.0,L1 Current (Min),A,71.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:20:00+00:00,feeder,5.0,L1 Current (Max),A,71.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,71.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,7.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.56
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98303
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98718
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99069
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,25.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:20:00+00:00,feeder,4.0,L3 Current (Min),A,40.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:20:00+00:00,feeder,4.0,L3 Current (Max),A,41.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,41.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:20:00+00:00,feeder,4.0,L2 Current (Min),A,66.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:20:00+00:00,feeder,4.0,L2 Current (Max),A,80.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,71.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:20:00+00:00,feeder,4.0,L1 Current (Min),A,109.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:20:00+00:00,feeder,4.0,L1 Current (Max),A,109.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,109.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,117.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-106.31
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,12.19
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.07967
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.05171
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.4407
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:20:00+00:00,busbar,,L3 Voltage (Min),V,235.56
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:20:00+00:00,busbar,,L3 Voltage (Max),V,235.61
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,235.58
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:20:00+00:00,busbar,,L2 Voltage (Min),V,236.16
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:20:00+00:00,busbar,,L2 Voltage (Max),V,236.23
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,236.22
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:20:00+00:00,busbar,,L1 Voltage (Min),V,234.66
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:20:00+00:00,busbar,,L1 Voltage (Max),V,234.72
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,234.69
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:20:00+00:00,busbar,,L3 Active Power,kW,30.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:20:00+00:00,busbar,,L2 Active Power,kW,38.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:20:00+00:00,busbar,,L1 Active Power,kW,59.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:20:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:20:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:20:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:20:00+00:00,busbar,,L3 Current (Min),A,131.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:20:00+00:00,busbar,,L3 Current (Max),A,132.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:20:00+00:00,busbar,,L3 Current (RMS),A,131.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:20:00+00:00,busbar,,L2 Current (Min),A,156.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:20:00+00:00,busbar,,L2 Current (Max),A,170.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:20:00+00:00,busbar,,L2 Current (RMS),A,161.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:20:00+00:00,busbar,,L1 Current (Min),A,253.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:20:00+00:00,busbar,,L1 Current (Max),A,253.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:20:00+00:00,busbar,,L1 Current (RMS),A,253.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:20:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:20:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-6.69
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.06
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.98822
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.96704
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.9819
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:10:00+00:00,feeder,,L3 Active Power,kW,11.0
