Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:10:00+00:00,feeder,,L2 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:10:00+00:00,feeder,,L1 Active Power,kW,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:10:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:10:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:10:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:10:00+00:00,feeder,,L3 Current (Min),A,48.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:10:00+00:00,feeder,,L3 Current (Max),A,48.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:10:00+00:00,feeder,,L3 Current (RMS),A,48.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:10:00+00:00,feeder,,L2 Current (Min),A,52.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:10:00+00:00,feeder,,L2 Current (Max),A,52.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:10:00+00:00,feeder,,L2 Current (RMS),A,52.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:10:00+00:00,feeder,,L1 Current (Min),A,89.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:10:00+00:00,feeder,,L1 Current (Max),A,90.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:10:00+00:00,feeder,,L1 Current (RMS),A,89.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.81
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.56
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,7.87
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91696
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98892
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97928
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:10:00+00:00,feeder,5.0,L3 Current (Min),A,37.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:10:00+00:00,feeder,5.0,L3 Current (Max),A,37.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,37.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:10:00+00:00,feeder,5.0,L2 Current (Min),A,86.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:10:00+00:00,feeder,5.0,L2 Current (Max),A,86.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,86.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:10:00+00:00,feeder,5.0,L1 Current (Min),A,54.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:10:00+00:00,feeder,5.0,L1 Current (Max),A,55.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,55.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.31
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.44
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.87
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99377
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99576
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98257
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:10:00+00:00,feeder,4.0,L3 Current (Min),A,61.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:10:00+00:00,feeder,4.0,L3 Current (Max),A,61.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,61.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:10:00+00:00,feeder,4.0,L2 Current (Min),A,73.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:10:00+00:00,feeder,4.0,L2 Current (Max),A,97.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,85.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:10:00+00:00,feeder,4.0,L1 Current (Min),A,85.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:10:00+00:00,feeder,4.0,L1 Current (Max),A,97.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,91.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,109.94
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-169.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,64.37
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.03883
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.01946
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.31273
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:10:00+00:00,busbar,,L3 Voltage (Min),V,235.56
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:10:00+00:00,busbar,,L3 Voltage (Max),V,235.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,235.59
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:10:00+00:00,busbar,,L2 Voltage (Min),V,235.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:10:00+00:00,busbar,,L2 Voltage (Max),V,235.77
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,235.7
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:10:00+00:00,busbar,,L1 Voltage (Min),V,234.36
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:10:00+00:00,busbar,,L1 Voltage (Max),V,234.48
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,234.42
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:10:00+00:00,busbar,,L3 Active Power,kW,34.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:10:00+00:00,busbar,,L2 Active Power,kW,52.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:10:00+00:00,busbar,,L1 Active Power,kW,55.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:10:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:10:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:10:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:10:00+00:00,busbar,,L3 Current (Min),A,144.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:10:00+00:00,busbar,,L3 Current (Max),A,145.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:10:00+00:00,busbar,,L3 Current (RMS),A,145.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:10:00+00:00,busbar,,L2 Current (Min),A,211.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:10:00+00:00,busbar,,L2 Current (Max),A,236.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:10:00+00:00,busbar,,L2 Current (RMS),A,223.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:10:00+00:00,busbar,,L1 Current (Min),A,228.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:10:00+00:00,busbar,,L1 Current (Max),A,241.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:10:00+00:00,busbar,,L1 Current (RMS),A,234.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:10:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:10:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-26.56
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.44
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-25.81
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.8541799999999999
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.96063
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.86554
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:00:00+00:00,feeder,,L3 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:00:00+00:00,feeder,,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:00:00+00:00,feeder,,L1 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:00:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:00:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:00:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:00:00+00:00,feeder,,L3 Current (Min),A,15.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:00:00+00:00,feeder,,L3 Current (Max),A,15.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:00:00+00:00,feeder,,L3 Current (RMS),A,15.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:00:00+00:00,feeder,,L2 Current (Min),A,44.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:00:00+00:00,feeder,,L2 Current (Max),A,44.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:00:00+00:00,feeder,,L2 Current (RMS),A,44.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:00:00+00:00,feeder,,L1 Current (Min),A,35.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:00:00+00:00,feeder,,L1 Current (Max),A,36.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:00:00+00:00,feeder,,L1 Current (RMS),A,35.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.81
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.37
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,8.06
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98093
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96338
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97839
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:00:00+00:00,feeder,5.0,L3 Current (Min),A,61.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:00:00+00:00,feeder,5.0,L3 Current (Max),A,69.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,67.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:00:00+00:00,feeder,5.0,L2 Current (Min),A,52.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:00:00+00:00,feeder,5.0,L2 Current (Max),A,52.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,52.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:00:00+00:00,feeder,5.0,L1 Current (Min),A,60.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:00:00+00:00,feeder,5.0,L1 Current (Max),A,61.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,61.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,6.06
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.31
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96887
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99374
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99322
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:00:00+00:00,feeder,4.0,L3 Current (Min),A,29.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:00:00+00:00,feeder,4.0,L3 Current (Max),A,30.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,29.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:00:00+00:00,feeder,4.0,L2 Current (Min),A,90.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:00:00+00:00,feeder,4.0,L2 Current (Max),A,103.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,97.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:00:00+00:00,feeder,4.0,L1 Current (Min),A,101.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:00:00+00:00,feeder,4.0,L1 Current (Max),A,113.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,104.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,103.19
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-90.31
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,23.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.01518
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.10234
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.51867
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:00:00+00:00,busbar,,L3 Voltage (Min),V,236.17
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:00:00+00:00,busbar,,L3 Voltage (Max),V,236.19
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,236.17
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:00:00+00:00,busbar,,L2 Voltage (Min),V,235.92
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:00:00+00:00,busbar,,L2 Voltage (Max),V,235.95
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,235.94
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:00:00+00:00,busbar,,L1 Voltage (Min),V,235.27
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:00:00+00:00,busbar,,L1 Voltage (Max),V,235.34
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,235.3
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:00:00+00:00,busbar,,L3 Active Power,kW,26.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:00:00+00:00,busbar,,L2 Active Power,kW,45.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:00:00+00:00,busbar,,L1 Active Power,kW,46.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:00:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:00:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:00:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:00:00+00:00,busbar,,L3 Current (Min),A,104.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:00:00+00:00,busbar,,L3 Current (Max),A,112.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:00:00+00:00,busbar,,L3 Current (RMS),A,110.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:00:00+00:00,busbar,,L2 Current (Min),A,185.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:00:00+00:00,busbar,,L2 Current (Max),A,197.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:00:00+00:00,busbar,,L2 Current (RMS),A,191.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:00:00+00:00,busbar,,L1 Current (Min),A,194.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:00:00+00:00,busbar,,L1 Current (Max),A,206.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:00:00+00:00,busbar,,L1 Current (RMS),A,197.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:00:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 10:00:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-27.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-12.56
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-23.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.8482
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.9508
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.8645
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:50:00+00:00,feeder,,L3 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:50:00+00:00,feeder,,L2 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:50:00+00:00,feeder,,L1 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:50:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:50:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:50:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:50:00+00:00,feeder,,L3 Current (Min),A,13.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:50:00+00:00,feeder,,L3 Current (Max),A,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:50:00+00:00,feeder,,L3 Current (RMS),A,13.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:50:00+00:00,feeder,,L2 Current (Min),A,52.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:50:00+00:00,feeder,,L2 Current (Max),A,52.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:50:00+00:00,feeder,,L2 Current (RMS),A,52.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:50:00+00:00,feeder,,L1 Current (Min),A,22.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:50:00+00:00,feeder,,L1 Current (Max),A,22.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:50:00+00:00,feeder,,L1 Current (RMS),A,22.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.19
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.19
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,0.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95254
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.965
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99322
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:50:00+00:00,feeder,5.0,L3 Current (Min),A,52.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:50:00+00:00,feeder,5.0,L3 Current (Max),A,53.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,52.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:50:00+00:00,feeder,5.0,L2 Current (Min),A,55.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:50:00+00:00,feeder,5.0,L2 Current (Max),A,55.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,55.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:50:00+00:00,feeder,5.0,L1 Current (Min),A,86.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:50:00+00:00,feeder,5.0,L1 Current (Max),A,86.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,86.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,12.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.56
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9729
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97473
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99515
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,35.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:50:00+00:00,feeder,4.0,L3 Current (Min),A,43.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:50:00+00:00,feeder,4.0,L3 Current (Max),A,44.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,44.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:50:00+00:00,feeder,4.0,L2 Current (Min),A,75.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:50:00+00:00,feeder,4.0,L2 Current (Max),A,81.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,78.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:50:00+00:00,feeder,4.0,L1 Current (Min),A,150.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:50:00+00:00,feeder,4.0,L1 Current (Max),A,150.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,150.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,97.44
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-109.37
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.06
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.03722
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.07274
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.54464
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:50:00+00:00,busbar,,L3 Voltage (Min),V,236.42
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:50:00+00:00,busbar,,L3 Voltage (Max),V,236.47
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,236.45
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:50:00+00:00,busbar,,L2 Voltage (Min),V,236.8
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:50:00+00:00,busbar,,L2 Voltage (Max),V,236.81
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,236.8
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:50:00+00:00,busbar,,L1 Voltage (Min),V,235.34
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:50:00+00:00,busbar,,L1 Voltage (Max),V,235.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,235.36
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:50:00+00:00,busbar,,L3 Active Power,kW,25.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:50:00+00:00,busbar,,L2 Active Power,kW,42.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:50:00+00:00,busbar,,L1 Active Power,kW,60.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:50:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:50:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:50:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:50:00+00:00,busbar,,L3 Current (Min),A,106.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:50:00+00:00,busbar,,L3 Current (Max),A,108.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:50:00+00:00,busbar,,L3 Current (RMS),A,107.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:50:00+00:00,busbar,,L2 Current (Min),A,178.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:50:00+00:00,busbar,,L2 Current (Max),A,184.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:50:00+00:00,busbar,,L2 Current (RMS),A,181.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:50:00+00:00,busbar,,L1 Current (Min),A,257.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:50:00+00:00,busbar,,L1 Current (Max),A,257.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:50:00+00:00,busbar,,L1 Current (RMS),A,257.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:50:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:50:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-14.69
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.63
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-20.56
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.92395
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.97369
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.90851
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:40:00+00:00,feeder,,L3 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:40:00+00:00,feeder,,L2 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:40:00+00:00,feeder,,L1 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:40:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:40:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:40:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:40:00+00:00,feeder,,L3 Current (Min),A,13.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:40:00+00:00,feeder,,L3 Current (Max),A,13.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:40:00+00:00,feeder,,L3 Current (RMS),A,13.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:40:00+00:00,feeder,,L2 Current (Min),A,61.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:40:00+00:00,feeder,,L2 Current (Max),A,61.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:40:00+00:00,feeder,,L2 Current (RMS),A,61.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:40:00+00:00,feeder,,L1 Current (Min),A,34.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:40:00+00:00,feeder,,L1 Current (Max),A,34.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:40:00+00:00,feeder,,L1 Current (RMS),A,34.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.81
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,7.69
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95727
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96945
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98364
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:40:00+00:00,feeder,5.0,L3 Current (Min),A,44.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:40:00+00:00,feeder,5.0,L3 Current (Max),A,45.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,45.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:40:00+00:00,feeder,5.0,L2 Current (Min),A,55.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:40:00+00:00,feeder,5.0,L2 Current (Max),A,56.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,56.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:40:00+00:00,feeder,5.0,L1 Current (Min),A,77.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:40:00+00:00,feeder,5.0,L1 Current (Max),A,77.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,77.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.94
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,8.63
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.87
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96353
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98477
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98773
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,29.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:40:00+00:00,feeder,4.0,L3 Current (Min),A,25.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:40:00+00:00,feeder,4.0,L3 Current (Max),A,25.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,25.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:40:00+00:00,feeder,4.0,L2 Current (Min),A,72.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:40:00+00:00,feeder,4.0,L2 Current (Max),A,79.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,77.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:40:00+00:00,feeder,4.0,L1 Current (Min),A,123.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:40:00+00:00,feeder,4.0,L1 Current (Max),A,136.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,126.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,119.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-72.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,16.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.07032999999999999
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.0544
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.505
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
