Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:40:00+00:00,busbar,,L3 Voltage (Min),V,237.11
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:40:00+00:00,busbar,,L3 Voltage (Max),V,237.16
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:40:00+00:00,busbar,,L2 Voltage (Min),V,236.55
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:40:00+00:00,busbar,,L2 Voltage (Max),V,236.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,236.56
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:40:00+00:00,busbar,,L1 Voltage (Min),V,235.73
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:40:00+00:00,busbar,,L1 Voltage (Max),V,235.8
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,235.77
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:40:00+00:00,busbar,,L3 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:40:00+00:00,busbar,,L2 Active Power,kW,45.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:40:00+00:00,busbar,,L1 Active Power,kW,55.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:40:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:40:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:40:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:40:00+00:00,busbar,,L3 Current (Min),A,82.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:40:00+00:00,busbar,,L3 Current (Max),A,83.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:40:00+00:00,busbar,,L3 Current (RMS),A,83.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:40:00+00:00,busbar,,L2 Current (Min),A,187.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:40:00+00:00,busbar,,L2 Current (Max),A,195.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:40:00+00:00,busbar,,L2 Current (RMS),A,192.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:40:00+00:00,busbar,,L1 Current (Min),A,231.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:40:00+00:00,busbar,,L1 Current (Max),A,244.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:40:00+00:00,busbar,,L1 Current (RMS),A,234.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:40:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:40:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-6.06
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-18.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-12.19
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.98843
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.90719
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.96353
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:30:00+00:00,feeder,,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:30:00+00:00,feeder,,L2 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:30:00+00:00,feeder,,L1 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:30:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:30:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:30:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:30:00+00:00,feeder,,L3 Current (Min),A,37.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:30:00+00:00,feeder,,L3 Current (Max),A,38.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:30:00+00:00,feeder,,L3 Current (RMS),A,38.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:30:00+00:00,feeder,,L2 Current (Min),A,37.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:30:00+00:00,feeder,,L2 Current (Max),A,37.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:30:00+00:00,feeder,,L2 Current (RMS),A,37.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:30:00+00:00,feeder,,L1 Current (Min),A,51.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:30:00+00:00,feeder,,L1 Current (Max),A,51.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:30:00+00:00,feeder,,L1 Current (RMS),A,51.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.19
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-22.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,6.13
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96744
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.89007
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98105
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:30:00+00:00,feeder,5.0,L3 Current (Min),A,56.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:30:00+00:00,feeder,5.0,L3 Current (Max),A,56.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,56.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:30:00+00:00,feeder,5.0,L2 Current (Min),A,35.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:30:00+00:00,feeder,5.0,L2 Current (Max),A,35.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,35.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:30:00+00:00,feeder,5.0,L1 Current (Min),A,56.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:30:00+00:00,feeder,5.0,L1 Current (Max),A,56.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,56.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.94
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,11.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.82
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98239
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97308
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99371
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,32.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:30:00+00:00,feeder,4.0,L3 Current (Min),A,33.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:30:00+00:00,feeder,4.0,L3 Current (Max),A,33.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,33.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:30:00+00:00,feeder,4.0,L2 Current (Min),A,60.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:30:00+00:00,feeder,4.0,L2 Current (Max),A,63.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,61.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:30:00+00:00,feeder,4.0,L1 Current (Min),A,132.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:30:00+00:00,feeder,4.0,L1 Current (Max),A,145.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,137.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,151.56
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-108.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.56
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.15938
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.17452
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.5391199999999999
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:30:00+00:00,busbar,,L3 Voltage (Min),V,237.14
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:30:00+00:00,busbar,,L3 Voltage (Max),V,237.22
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.19
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:30:00+00:00,busbar,,L2 Voltage (Min),V,237.23
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:30:00+00:00,busbar,,L2 Voltage (Max),V,237.41
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.31
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:30:00+00:00,busbar,,L1 Voltage (Min),V,235.78
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:30:00+00:00,busbar,,L1 Voltage (Max),V,235.86
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,235.81
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:30:00+00:00,busbar,,L3 Active Power,kW,30.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:30:00+00:00,busbar,,L2 Active Power,kW,30.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:30:00+00:00,busbar,,L1 Active Power,kW,57.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:30:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:30:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:30:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:30:00+00:00,busbar,,L3 Current (Min),A,127.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:30:00+00:00,busbar,,L3 Current (Max),A,127.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:30:00+00:00,busbar,,L3 Current (RMS),A,127.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:30:00+00:00,busbar,,L2 Current (Min),A,127.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:30:00+00:00,busbar,,L2 Current (Max),A,130.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:30:00+00:00,busbar,,L2 Current (RMS),A,128.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:30:00+00:00,busbar,,L1 Current (Min),A,239.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:30:00+00:00,busbar,,L1 Current (Max),A,252.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:30:00+00:00,busbar,,L1 Current (RMS),A,244.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:30:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:30:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-6.06
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-14.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-15.57
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.98505
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.93201
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.95373
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:20:00+00:00,feeder,,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:20:00+00:00,feeder,,L2 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:20:00+00:00,feeder,,L1 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:20:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:20:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:20:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:20:00+00:00,feeder,,L3 Current (Min),A,37.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:20:00+00:00,feeder,,L3 Current (Max),A,38.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:20:00+00:00,feeder,,L3 Current (RMS),A,38.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:20:00+00:00,feeder,,L2 Current (Min),A,38.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:20:00+00:00,feeder,,L2 Current (Max),A,38.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:20:00+00:00,feeder,,L2 Current (RMS),A,38.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:20:00+00:00,feeder,,L1 Current (Min),A,58.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:20:00+00:00,feeder,,L1 Current (Max),A,59.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:20:00+00:00,feeder,,L1 Current (RMS),A,59.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.06
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,10.19
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96136
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95962
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98175
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:20:00+00:00,feeder,5.0,L3 Current (Min),A,54.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:20:00+00:00,feeder,5.0,L3 Current (Max),A,57.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,55.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:20:00+00:00,feeder,5.0,L2 Current (Min),A,53.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:20:00+00:00,feeder,5.0,L2 Current (Max),A,54.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,54.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:20:00+00:00,feeder,5.0,L1 Current (Min),A,89.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:20:00+00:00,feeder,5.0,L1 Current (Max),A,90.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,89.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.44
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99152
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98636
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99081
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,25.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:20:00+00:00,feeder,4.0,L3 Current (Min),A,47.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:20:00+00:00,feeder,4.0,L3 Current (Max),A,48.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,48.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:20:00+00:00,feeder,4.0,L2 Current (Min),A,47.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:20:00+00:00,feeder,4.0,L2 Current (Max),A,54.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,51.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:20:00+00:00,feeder,4.0,L1 Current (Min),A,105.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:20:00+00:00,feeder,4.0,L1 Current (Max),A,106.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,105.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-32.06
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-127.56
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,9.44
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.02647
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.2488
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.51278
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:20:00+00:00,busbar,,L3 Voltage (Min),V,237.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:20:00+00:00,busbar,,L3 Voltage (Max),V,237.66
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.64
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:20:00+00:00,busbar,,L2 Voltage (Min),V,237.08
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:20:00+00:00,busbar,,L2 Voltage (Max),V,237.16
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:20:00+00:00,busbar,,L1 Voltage (Min),V,236.31
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:20:00+00:00,busbar,,L1 Voltage (Max),V,236.33
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.31
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:20:00+00:00,busbar,,L3 Active Power,kW,33.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:20:00+00:00,busbar,,L2 Active Power,kW,33.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:20:00+00:00,busbar,,L1 Active Power,kW,59.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:20:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:20:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:20:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:20:00+00:00,busbar,,L3 Current (Min),A,139.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:20:00+00:00,busbar,,L3 Current (Max),A,143.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:20:00+00:00,busbar,,L3 Current (RMS),A,141.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:20:00+00:00,busbar,,L2 Current (Min),A,137.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:20:00+00:00,busbar,,L2 Current (Max),A,144.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:20:00+00:00,busbar,,L2 Current (RMS),A,141.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:20:00+00:00,busbar,,L1 Current (Min),A,250.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:20:00+00:00,busbar,,L1 Current (Max),A,251.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:20:00+00:00,busbar,,L1 Current (RMS),A,251.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:20:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:20:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-7.87
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-14.94
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-19.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.96841
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.94678
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.92087
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:10:00+00:00,feeder,,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:10:00+00:00,feeder,,L2 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:10:00+00:00,feeder,,L1 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:10:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:10:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:10:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:10:00+00:00,feeder,,L3 Current (Min),A,23.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:10:00+00:00,feeder,,L3 Current (Max),A,24.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:10:00+00:00,feeder,,L3 Current (RMS),A,23.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:10:00+00:00,feeder,,L2 Current (Min),A,51.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:10:00+00:00,feeder,,L2 Current (Max),A,51.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:10:00+00:00,feeder,,L2 Current (RMS),A,51.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:10:00+00:00,feeder,,L1 Current (Min),A,38.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:10:00+00:00,feeder,,L1 Current (Max),A,38.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:10:00+00:00,feeder,,L1 Current (RMS),A,38.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.56
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-14.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,5.31
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97046
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95703
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98468
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:10:00+00:00,feeder,5.0,L3 Current (Min),A,74.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:10:00+00:00,feeder,5.0,L3 Current (Max),A,74.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,74.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:10:00+00:00,feeder,5.0,L2 Current (Min),A,56.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:10:00+00:00,feeder,5.0,L2 Current (Max),A,57.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,56.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:10:00+00:00,feeder,5.0,L1 Current (Min),A,59.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:10:00+00:00,feeder,5.0,L1 Current (Max),A,59.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,59.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.94
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,7.06
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96487
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98013
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99194
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,26.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:10:00+00:00,feeder,4.0,L3 Current (Min),A,30.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:10:00+00:00,feeder,4.0,L3 Current (Max),A,31.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,31.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:10:00+00:00,feeder,4.0,L2 Current (Min),A,47.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:10:00+00:00,feeder,4.0,L2 Current (Max),A,55.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,50.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:10:00+00:00,feeder,4.0,L1 Current (Min),A,105.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:10:00+00:00,feeder,4.0,L1 Current (Max),A,118.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,110.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,127.44
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-96.94
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,3.44
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.11797
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.10591
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.40908
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:10:00+00:00,busbar,,L3 Voltage (Min),V,238.16
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:10:00+00:00,busbar,,L3 Voltage (Max),V,238.22
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.19
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:10:00+00:00,busbar,,L2 Voltage (Min),V,237.81
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:10:00+00:00,busbar,,L2 Voltage (Max),V,237.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.84
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:10:00+00:00,busbar,,L1 Voltage (Min),V,236.42
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:10:00+00:00,busbar,,L1 Voltage (Max),V,236.53
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.47
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:10:00+00:00,busbar,,L3 Active Power,kW,30.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:10:00+00:00,busbar,,L2 Active Power,kW,36.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:10:00+00:00,busbar,,L1 Active Power,kW,48.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:10:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:10:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:10:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:10:00+00:00,busbar,,L3 Current (Min),A,128.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:10:00+00:00,busbar,,L3 Current (Max),A,128.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:10:00+00:00,busbar,,L3 Current (RMS),A,128.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:10:00+00:00,busbar,,L2 Current (Min),A,153.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:10:00+00:00,busbar,,L2 Current (Max),A,160.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:10:00+00:00,busbar,,L2 Current (RMS),A,156.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:10:00+00:00,busbar,,L1 Current (Min),A,200.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:10:00+00:00,busbar,,L1 Current (Max),A,213.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:10:00+00:00,busbar,,L1 Current (RMS),A,205.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:10:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:10:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-22.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-23.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.99442
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.8829
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.88855
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:00:00+00:00,feeder,,L3 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:00:00+00:00,feeder,,L2 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:00:00+00:00,feeder,,L1 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:00:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:00:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:00:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:00:00+00:00,feeder,,L3 Current (Min),A,49.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:00:00+00:00,feeder,,L3 Current (Max),A,49.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:00:00+00:00,feeder,,L3 Current (RMS),A,49.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:00:00+00:00,feeder,,L2 Current (Min),A,31.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:00:00+00:00,feeder,,L2 Current (Max),A,31.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:00:00+00:00,feeder,,L2 Current (RMS),A,31.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:00:00+00:00,feeder,,L1 Current (Min),A,34.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:00:00+00:00,feeder,,L1 Current (Max),A,35.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:00:00+00:00,feeder,,L1 Current (RMS),A,35.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.44
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-23.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,8.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94409
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.88415
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98001
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
