Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:00:00+00:00,feeder,5.0,L3 Current (Min),A,39.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:00:00+00:00,feeder,5.0,L3 Current (Max),A,40.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,39.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:00:00+00:00,feeder,5.0,L2 Current (Min),A,40.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:00:00+00:00,feeder,5.0,L2 Current (Max),A,41.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,40.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:00:00+00:00,feeder,5.0,L1 Current (Min),A,57.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:00:00+00:00,feeder,5.0,L1 Current (Max),A,58.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,58.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,6.19
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.56
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99228
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98752
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98758
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:00:00+00:00,feeder,4.0,L3 Current (Min),A,46.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:00:00+00:00,feeder,4.0,L3 Current (Max),A,46.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,46.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:00:00+00:00,feeder,4.0,L2 Current (Min),A,56.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:00:00+00:00,feeder,4.0,L2 Current (Max),A,60.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,58.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:00:00+00:00,feeder,4.0,L1 Current (Min),A,81.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:00:00+00:00,feeder,4.0,L1 Current (Max),A,81.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,81.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,97.19
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-92.81
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,27.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.02754
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.05632
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.52154
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:00:00+00:00,busbar,,L3 Voltage (Min),V,237.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:00:00+00:00,busbar,,L3 Voltage (Max),V,237.91
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.89
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:00:00+00:00,busbar,,L2 Voltage (Min),V,237.59
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:00:00+00:00,busbar,,L2 Voltage (Max),V,237.66
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:00:00+00:00,busbar,,L1 Voltage (Min),V,237.11
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:00:00+00:00,busbar,,L1 Voltage (Max),V,237.16
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:00:00+00:00,busbar,,L3 Active Power,kW,32.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:00:00+00:00,busbar,,L2 Active Power,kW,29.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:00:00+00:00,busbar,,L1 Active Power,kW,40.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:00:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:00:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:00:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:00:00+00:00,busbar,,L3 Current (Min),A,134.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:00:00+00:00,busbar,,L3 Current (Max),A,135.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:00:00+00:00,busbar,,L3 Current (RMS),A,135.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:00:00+00:00,busbar,,L2 Current (Min),A,123.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:00:00+00:00,busbar,,L2 Current (Max),A,127.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:00:00+00:00,busbar,,L2 Current (RMS),A,125.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:00:00+00:00,busbar,,L1 Current (Min),A,171.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:00:00+00:00,busbar,,L1 Current (Max),A,171.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:00:00+00:00,busbar,,L1 Current (RMS),A,171.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:00:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 09:00:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.32
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.63
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-34.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.99393
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.98029
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.74939
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:50:00+00:00,feeder,,L3 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:50:00+00:00,feeder,,L2 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:50:00+00:00,feeder,,L1 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:50:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:50:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:50:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:50:00+00:00,feeder,,L3 Current (Min),A,45.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:50:00+00:00,feeder,,L3 Current (Max),A,52.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:50:00+00:00,feeder,,L3 Current (RMS),A,50.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:50:00+00:00,feeder,,L2 Current (Min),A,72.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:50:00+00:00,feeder,,L2 Current (Max),A,72.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:50:00+00:00,feeder,,L2 Current (RMS),A,72.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:50:00+00:00,feeder,,L1 Current (Min),A,26.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:50:00+00:00,feeder,,L1 Current (Max),A,30.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:50:00+00:00,feeder,,L1 Current (RMS),A,27.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.56
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-15.69
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,5.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9675
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94968
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98932
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:50:00+00:00,feeder,5.0,L3 Current (Min),A,50.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:50:00+00:00,feeder,5.0,L3 Current (Max),A,51.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,50.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:50:00+00:00,feeder,5.0,L2 Current (Min),A,54.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:50:00+00:00,feeder,5.0,L2 Current (Max),A,54.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,54.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:50:00+00:00,feeder,5.0,L1 Current (Min),A,65.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:50:00+00:00,feeder,5.0,L1 Current (Max),A,65.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,65.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,9.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.69
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9509
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98331
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99203
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,27.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:50:00+00:00,feeder,4.0,L3 Current (Min),A,19.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:50:00+00:00,feeder,4.0,L3 Current (Max),A,19.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,19.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:50:00+00:00,feeder,4.0,L2 Current (Min),A,36.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:50:00+00:00,feeder,4.0,L2 Current (Max),A,62.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,49.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:50:00+00:00,feeder,4.0,L1 Current (Min),A,113.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:50:00+00:00,feeder,4.0,L1 Current (Max),A,113.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,113.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,140.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-95.31
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,13.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.05235
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.05467
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.56591
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:50:00+00:00,busbar,,L3 Voltage (Min),V,239.59
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:50:00+00:00,busbar,,L3 Voltage (Max),V,239.69
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:50:00+00:00,busbar,,L2 Voltage (Min),V,240.2
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:50:00+00:00,busbar,,L2 Voltage (Max),V,240.36
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.28
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:50:00+00:00,busbar,,L1 Voltage (Min),V,238.84
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:50:00+00:00,busbar,,L1 Voltage (Max),V,238.91
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.86
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:50:00+00:00,busbar,,L3 Active Power,kW,28.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:50:00+00:00,busbar,,L2 Active Power,kW,41.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:50:00+00:00,busbar,,L1 Active Power,kW,47.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:50:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:50:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:50:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:50:00+00:00,busbar,,L3 Current (Min),A,115.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:50:00+00:00,busbar,,L3 Current (Max),A,121.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:50:00+00:00,busbar,,L3 Current (RMS),A,119.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:50:00+00:00,busbar,,L2 Current (Min),A,160.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:50:00+00:00,busbar,,L2 Current (Max),A,186.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:50:00+00:00,busbar,,L2 Current (RMS),A,173.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:50:00+00:00,busbar,,L1 Current (Min),A,199.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:50:00+00:00,busbar,,L1 Current (Max),A,204.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:50:00+00:00,busbar,,L1 Current (RMS),A,200.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:50:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:50:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-13.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-14.06
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-13.37
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.95615
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.95068
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.95877
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:40:00+00:00,feeder,,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:40:00+00:00,feeder,,L2 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:40:00+00:00,feeder,,L1 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:40:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:40:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:40:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:40:00+00:00,feeder,,L3 Current (Min),A,22.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:40:00+00:00,feeder,,L3 Current (Max),A,22.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:40:00+00:00,feeder,,L3 Current (RMS),A,22.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:40:00+00:00,feeder,,L2 Current (Min),A,48.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:40:00+00:00,feeder,,L2 Current (Max),A,49.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:40:00+00:00,feeder,,L2 Current (RMS),A,49.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:40:00+00:00,feeder,,L1 Current (Min),A,65.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:40:00+00:00,feeder,,L1 Current (Max),A,66.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:40:00+00:00,feeder,,L1 Current (RMS),A,65.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.44
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-16.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,8.69
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97559
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94437
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98679
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,26.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:40:00+00:00,feeder,5.0,L3 Current (Min),A,57.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:40:00+00:00,feeder,5.0,L3 Current (Max),A,58.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,57.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:40:00+00:00,feeder,5.0,L2 Current (Min),A,52.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:40:00+00:00,feeder,5.0,L2 Current (Max),A,52.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,52.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:40:00+00:00,feeder,5.0,L1 Current (Min),A,108.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:40:00+00:00,feeder,5.0,L1 Current (Max),A,114.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,110.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.56
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99445
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99777
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99487
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,33.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:40:00+00:00,feeder,4.0,L3 Current (Min),A,76.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:40:00+00:00,feeder,4.0,L3 Current (Max),A,76.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,76.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:40:00+00:00,feeder,4.0,L2 Current (Min),A,93.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:40:00+00:00,feeder,4.0,L2 Current (Max),A,106.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,99.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:40:00+00:00,feeder,4.0,L1 Current (Min),A,140.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:40:00+00:00,feeder,4.0,L1 Current (Max),A,141.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,140.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,71.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-100.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,7.06
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.05739
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.07576000000000001
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.5191
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:40:00+00:00,busbar,,L3 Voltage (Min),V,239.3
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:40:00+00:00,busbar,,L3 Voltage (Max),V,239.36
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.34
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:40:00+00:00,busbar,,L2 Voltage (Min),V,239.42
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:40:00+00:00,busbar,,L2 Voltage (Max),V,239.52
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.48
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:40:00+00:00,busbar,,L1 Voltage (Min),V,237.42
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:40:00+00:00,busbar,,L1 Voltage (Max),V,237.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.48
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:40:00+00:00,busbar,,L3 Active Power,kW,37.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:40:00+00:00,busbar,,L2 Active Power,kW,47.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:40:00+00:00,busbar,,L1 Active Power,kW,74.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:40:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:40:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:40:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:40:00+00:00,busbar,,L3 Current (Min),A,156.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:40:00+00:00,busbar,,L3 Current (Max),A,157.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:40:00+00:00,busbar,,L3 Current (RMS),A,156.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:40:00+00:00,busbar,,L2 Current (Min),A,193.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:40:00+00:00,busbar,,L2 Current (Max),A,206.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:40:00+00:00,busbar,,L2 Current (RMS),A,199.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:40:00+00:00,busbar,,L1 Current (Min),A,312.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:40:00+00:00,busbar,,L1 Current (Max),A,317.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:40:00+00:00,busbar,,L1 Current (RMS),A,313.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:40:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:40:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-15.57
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-11.81
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.99265
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.93164
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.97348
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:30:00+00:00,feeder,,L3 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:30:00+00:00,feeder,,L2 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:30:00+00:00,feeder,,L1 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:30:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:30:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:30:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:30:00+00:00,feeder,,L3 Current (Min),A,40.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:30:00+00:00,feeder,,L3 Current (Max),A,41.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:30:00+00:00,feeder,,L3 Current (RMS),A,41.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:30:00+00:00,feeder,,L2 Current (Min),A,41.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:30:00+00:00,feeder,,L2 Current (Max),A,41.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:30:00+00:00,feeder,,L2 Current (RMS),A,41.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:30:00+00:00,feeder,,L1 Current (Min),A,78.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:30:00+00:00,feeder,,L1 Current (Max),A,78.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:30:00+00:00,feeder,,L1 Current (RMS),A,78.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.37
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.81
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,2.56
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96783
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97812
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99512
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,26.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:30:00+00:00,feeder,5.0,L3 Current (Min),A,47.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:30:00+00:00,feeder,5.0,L3 Current (Max),A,48.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,48.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:30:00+00:00,feeder,5.0,L2 Current (Min),A,76.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:30:00+00:00,feeder,5.0,L2 Current (Max),A,77.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,76.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:30:00+00:00,feeder,5.0,L1 Current (Min),A,106.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:30:00+00:00,feeder,5.0,L1 Current (Max),A,106.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,106.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.56
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.69
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.44
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99014
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99478
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96939
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:30:00+00:00,feeder,4.0,L3 Current (Min),A,67.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:30:00+00:00,feeder,4.0,L3 Current (Max),A,67.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,67.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:30:00+00:00,feeder,4.0,L2 Current (Min),A,53.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:30:00+00:00,feeder,4.0,L2 Current (Max),A,53.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,53.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:30:00+00:00,feeder,4.0,L1 Current (Min),A,57.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:30:00+00:00,feeder,4.0,L1 Current (Max),A,57.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,57.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,12.87
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-89.56
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,4.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.13295
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.13909000000000002
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.40938
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:30:00+00:00,busbar,,L3 Voltage (Min),V,243.84
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:30:00+00:00,busbar,,L3 Voltage (Max),V,243.89
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:30:00+00:00,busbar,,L2 Voltage (Min),V,243.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:30:00+00:00,busbar,,L2 Voltage (Max),V,243.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:30:00+00:00,busbar,,L1 Voltage (Min),V,242.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:30:00+00:00,busbar,,L1 Voltage (Max),V,242.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:30:00+00:00,busbar,,L3 Active Power,kW,38.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:30:00+00:00,busbar,,L2 Active Power,kW,41.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:30:00+00:00,busbar,,L1 Active Power,kW,58.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:30:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:30:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:30:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:30:00+00:00,busbar,,L3 Current (Min),A,155.38
