Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:30:00+00:00,busbar,,L3 Current (Max),A,156.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:30:00+00:00,busbar,,L3 Current (RMS),A,156.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:30:00+00:00,busbar,,L2 Current (Min),A,170.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:30:00+00:00,busbar,,L2 Current (Max),A,171.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:30:00+00:00,busbar,,L2 Current (RMS),A,170.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:30:00+00:00,busbar,,L1 Current (Min),A,240.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:30:00+00:00,busbar,,L1 Current (Max),A,240.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:30:00+00:00,busbar,,L1 Current (RMS),A,240.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:30:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:30:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-9.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.56
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-25.81
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.96744
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.9791
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.89679
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:20:00+00:00,feeder,,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:20:00+00:00,feeder,,L2 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:20:00+00:00,feeder,,L1 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:20:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:20:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:20:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:20:00+00:00,feeder,,L3 Current (Min),A,17.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:20:00+00:00,feeder,,L3 Current (Max),A,17.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:20:00+00:00,feeder,,L3 Current (RMS),A,17.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:20:00+00:00,feeder,,L2 Current (Min),A,60.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:20:00+00:00,feeder,,L2 Current (Max),A,65.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:20:00+00:00,feeder,,L2 Current (RMS),A,64.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:20:00+00:00,feeder,,L1 Current (Min),A,32.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:20:00+00:00,feeder,,L1 Current (Max),A,37.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:20:00+00:00,feeder,,L1 Current (RMS),A,36.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-20.94
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,8.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91882
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.90719
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98239
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:20:00+00:00,feeder,5.0,L3 Current (Min),A,33.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:20:00+00:00,feeder,5.0,L3 Current (Max),A,33.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,33.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:20:00+00:00,feeder,5.0,L2 Current (Min),A,43.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:20:00+00:00,feeder,5.0,L2 Current (Max),A,44.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,43.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:20:00+00:00,feeder,5.0,L1 Current (Min),A,62.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:20:00+00:00,feeder,5.0,L1 Current (Max),A,63.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,62.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.37
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.81
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.19
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90506
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99673
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98202
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:20:00+00:00,feeder,4.0,L3 Current (Min),A,19.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:20:00+00:00,feeder,4.0,L3 Current (Max),A,19.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,19.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:20:00+00:00,feeder,4.0,L2 Current (Min),A,79.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:20:00+00:00,feeder,4.0,L2 Current (Max),A,79.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,79.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:20:00+00:00,feeder,4.0,L1 Current (Min),A,74.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:20:00+00:00,feeder,4.0,L1 Current (Max),A,75.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,74.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,128.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-53.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,6.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.00328
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.16365
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.44656
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:20:00+00:00,busbar,,L3 Voltage (Min),V,241.09
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:20:00+00:00,busbar,,L3 Voltage (Max),V,241.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.11
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:20:00+00:00,busbar,,L2 Voltage (Min),V,240.44
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:20:00+00:00,busbar,,L2 Voltage (Max),V,240.44
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.44
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:20:00+00:00,busbar,,L1 Voltage (Min),V,239.92
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:20:00+00:00,busbar,,L1 Voltage (Max),V,239.95
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.94
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:20:00+00:00,busbar,,L3 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:20:00+00:00,busbar,,L2 Active Power,kW,44.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:20:00+00:00,busbar,,L1 Active Power,kW,40.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:20:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:20:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:20:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:20:00+00:00,busbar,,L3 Current (Min),A,70.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:20:00+00:00,busbar,,L3 Current (Max),A,70.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:20:00+00:00,busbar,,L3 Current (RMS),A,70.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:20:00+00:00,busbar,,L2 Current (Min),A,181.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:20:00+00:00,busbar,,L2 Current (Max),A,186.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:20:00+00:00,busbar,,L2 Current (RMS),A,185.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:20:00+00:00,busbar,,L1 Current (Min),A,166.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:20:00+00:00,busbar,,L1 Current (Max),A,171.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:20:00+00:00,busbar,,L1 Current (RMS),A,170.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:20:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:20:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-7.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-12.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-46.31
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.98663
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.95767
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.65393
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:10:00+00:00,feeder,,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:10:00+00:00,feeder,,L2 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:10:00+00:00,feeder,,L1 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:10:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:10:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:10:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:10:00+00:00,feeder,,L3 Current (Min),A,35.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:10:00+00:00,feeder,,L3 Current (Max),A,35.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:10:00+00:00,feeder,,L3 Current (RMS),A,35.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:10:00+00:00,feeder,,L2 Current (Min),A,46.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:10:00+00:00,feeder,,L2 Current (Max),A,47.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:10:00+00:00,feeder,,L2 Current (RMS),A,47.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:10:00+00:00,feeder,,L1 Current (Min),A,18.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:10:00+00:00,feeder,,L1 Current (Max),A,18.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:10:00+00:00,feeder,,L1 Current (RMS),A,18.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-24.56
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-21.31
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,10.19
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8862899999999999
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.90375
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97586
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:10:00+00:00,feeder,5.0,L3 Current (Min),A,31.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:10:00+00:00,feeder,5.0,L3 Current (Max),A,31.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,31.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:10:00+00:00,feeder,5.0,L2 Current (Min),A,32.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:10:00+00:00,feeder,5.0,L2 Current (Max),A,33.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,32.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:10:00+00:00,feeder,5.0,L1 Current (Min),A,68.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:10:00+00:00,feeder,5.0,L1 Current (Max),A,68.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,68.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.56
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.44
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.81
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8446600000000001
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99042
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96783
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:10:00+00:00,feeder,4.0,L3 Current (Min),A,18.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:10:00+00:00,feeder,4.0,L3 Current (Max),A,18.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,18.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:10:00+00:00,feeder,4.0,L2 Current (Min),A,45.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:10:00+00:00,feeder,4.0,L2 Current (Max),A,45.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,45.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:10:00+00:00,feeder,4.0,L1 Current (Min),A,64.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:10:00+00:00,feeder,4.0,L1 Current (Max),A,64.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,64.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,89.31
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-106.63
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.09331
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.03679
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.33385
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:10:00+00:00,busbar,,L3 Voltage (Min),V,241.69
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:10:00+00:00,busbar,,L3 Voltage (Max),V,241.77
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.73
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:10:00+00:00,busbar,,L2 Voltage (Min),V,241.17
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:10:00+00:00,busbar,,L2 Voltage (Max),V,241.3
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.23
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:10:00+00:00,busbar,,L1 Voltage (Min),V,240.14
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:10:00+00:00,busbar,,L1 Voltage (Max),V,240.2
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.17
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:10:00+00:00,busbar,,L3 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:10:00+00:00,busbar,,L2 Active Power,kW,29.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:10:00+00:00,busbar,,L1 Active Power,kW,34.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:10:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:10:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:10:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:10:00+00:00,busbar,,L3 Current (Min),A,83.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:10:00+00:00,busbar,,L3 Current (Max),A,83.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:10:00+00:00,busbar,,L3 Current (RMS),A,83.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:10:00+00:00,busbar,,L2 Current (Min),A,123.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:10:00+00:00,busbar,,L2 Current (Max),A,123.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:10:00+00:00,busbar,,L2 Current (RMS),A,123.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:10:00+00:00,busbar,,L1 Current (Min),A,144.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:10:00+00:00,busbar,,L1 Current (Max),A,144.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:10:00+00:00,busbar,,L1 Current (RMS),A,144.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:10:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:10:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-0.31
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-15.94
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-73.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.98175
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.94083
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.27825
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:00:00+00:00,feeder,,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:00:00+00:00,feeder,,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:00:00+00:00,feeder,,L1 Active Power,kW,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:00:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:00:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:00:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:00:00+00:00,feeder,,L3 Current (Min),A,20.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:00:00+00:00,feeder,,L3 Current (Max),A,20.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:00:00+00:00,feeder,,L3 Current (RMS),A,20.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:00:00+00:00,feeder,,L2 Current (Min),A,45.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:00:00+00:00,feeder,,L2 Current (Max),A,45.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:00:00+00:00,feeder,,L2 Current (RMS),A,45.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:00:00+00:00,feeder,,L1 Current (Min),A,14.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:00:00+00:00,feeder,,L1 Current (Max),A,14.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:00:00+00:00,feeder,,L1 Current (RMS),A,14.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.44
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-21.44
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,7.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95755
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91101
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9856
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:00:00+00:00,feeder,5.0,L3 Current (Min),A,52.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:00:00+00:00,feeder,5.0,L3 Current (Max),A,52.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,52.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:00:00+00:00,feeder,5.0,L2 Current (Min),A,42.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:00:00+00:00,feeder,5.0,L2 Current (Max),A,42.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,42.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:00:00+00:00,feeder,5.0,L1 Current (Min),A,61.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:00:00+00:00,feeder,5.0,L1 Current (Max),A,61.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,61.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.63
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.44
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.56
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90188
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97351
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92599
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:00:00+00:00,feeder,4.0,L3 Current (Min),A,24.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:00:00+00:00,feeder,4.0,L3 Current (Max),A,24.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,24.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:00:00+00:00,feeder,4.0,L2 Current (Min),A,26.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:00:00+00:00,feeder,4.0,L2 Current (Max),A,26.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,26.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:00:00+00:00,feeder,4.0,L1 Current (Min),A,42.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:00:00+00:00,feeder,4.0,L1 Current (Max),A,43.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,43.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,158.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-75.06
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,2.06
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.08101
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.12462
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.31237
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:00:00+00:00,busbar,,L3 Voltage (Min),V,242.84
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:00:00+00:00,busbar,,L3 Voltage (Max),V,242.86
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.84
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:00:00+00:00,busbar,,L2 Voltage (Min),V,242.77
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:00:00+00:00,busbar,,L2 Voltage (Max),V,242.77
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.77
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:00:00+00:00,busbar,,L1 Voltage (Min),V,241.16
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:00:00+00:00,busbar,,L1 Voltage (Max),V,241.22
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.19
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:00:00+00:00,busbar,,L3 Active Power,kW,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:00:00+00:00,busbar,,L2 Active Power,kW,26.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:00:00+00:00,busbar,,L1 Active Power,kW,25.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:00:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:00:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:00:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:00:00+00:00,busbar,,L3 Current (Min),A,96.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:00:00+00:00,busbar,,L3 Current (Max),A,96.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:00:00+00:00,busbar,,L3 Current (RMS),A,96.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:00:00+00:00,busbar,,L2 Current (Min),A,113.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:00:00+00:00,busbar,,L2 Current (Max),A,114.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:00:00+00:00,busbar,,L2 Current (RMS),A,113.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:00:00+00:00,busbar,,L1 Current (Min),A,108.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:00:00+00:00,busbar,,L1 Current (Max),A,109.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:00:00+00:00,busbar,,L1 Current (RMS),A,108.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:00:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 08:00:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-0.31
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-13.87
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-49.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.99121
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.95535
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.60323
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:50:00+00:00,feeder,,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:50:00+00:00,feeder,,L2 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:50:00+00:00,feeder,,L1 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:50:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:50:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:50:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:50:00+00:00,feeder,,L3 Current (Min),A,27.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:50:00+00:00,feeder,,L3 Current (Max),A,28.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:50:00+00:00,feeder,,L3 Current (RMS),A,28.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:50:00+00:00,feeder,,L2 Current (Min),A,57.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:50:00+00:00,feeder,,L2 Current (Max),A,57.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:50:00+00:00,feeder,,L2 Current (RMS),A,57.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:50:00+00:00,feeder,,L1 Current (Min),A,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:50:00+00:00,feeder,,L1 Current (Max),A,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:50:00+00:00,feeder,,L1 Current (RMS),A,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-29.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-20.56
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,3.69
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.83645
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.90741
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99066
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:50:00+00:00,feeder,5.0,L3 Current (Min),A,27.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:50:00+00:00,feeder,5.0,L3 Current (Max),A,27.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,27.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:50:00+00:00,feeder,5.0,L2 Current (Min),A,35.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:50:00+00:00,feeder,5.0,L2 Current (Max),A,35.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,35.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:50:00+00:00,feeder,5.0,L1 Current (Min),A,66.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:50:00+00:00,feeder,5.0,L1 Current (Max),A,67.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,66.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.31
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96967
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98212
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96936
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:50:00+00:00,feeder,4.0,L3 Current (Min),A,31.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:50:00+00:00,feeder,4.0,L3 Current (Max),A,32.0
