Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,32.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:50:00+00:00,feeder,4.0,L2 Current (Min),A,37.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:50:00+00:00,feeder,4.0,L2 Current (Max),A,38.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,38.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:50:00+00:00,feeder,4.0,L1 Current (Min),A,64.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:50:00+00:00,feeder,4.0,L1 Current (Max),A,64.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,64.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,34.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-70.19
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,7.69
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.060870000000000014
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.08577
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.29412
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:50:00+00:00,busbar,,L3 Voltage (Min),V,242.64
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:50:00+00:00,busbar,,L3 Voltage (Max),V,242.69
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.66
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:50:00+00:00,busbar,,L2 Voltage (Min),V,242.61
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:50:00+00:00,busbar,,L2 Voltage (Max),V,242.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:50:00+00:00,busbar,,L1 Voltage (Min),V,241.22
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:50:00+00:00,busbar,,L1 Voltage (Max),V,241.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.23
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:50:00+00:00,busbar,,L3 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:50:00+00:00,busbar,,L2 Active Power,kW,30.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:50:00+00:00,busbar,,L1 Active Power,kW,34.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:50:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:50:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:50:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:50:00+00:00,busbar,,L3 Current (Min),A,85.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:50:00+00:00,busbar,,L3 Current (Max),A,85.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:50:00+00:00,busbar,,L3 Current (RMS),A,85.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:50:00+00:00,busbar,,L2 Current (Min),A,128.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:50:00+00:00,busbar,,L2 Current (Max),A,128.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:50:00+00:00,busbar,,L2 Current (RMS),A,128.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:50:00+00:00,busbar,,L1 Current (Min),A,145.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:50:00+00:00,busbar,,L1 Current (Max),A,146.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:50:00+00:00,busbar,,L1 Current (RMS),A,145.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:50:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:50:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,0.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-50.81
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.99664
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.97107
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.5797100000000001
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:40:00+00:00,feeder,,L3 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:40:00+00:00,feeder,,L2 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:40:00+00:00,feeder,,L1 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:40:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:40:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:40:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:40:00+00:00,feeder,,L3 Current (Min),A,47.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:40:00+00:00,feeder,,L3 Current (Max),A,47.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:40:00+00:00,feeder,,L3 Current (RMS),A,47.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:40:00+00:00,feeder,,L2 Current (Min),A,70.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:40:00+00:00,feeder,,L2 Current (Max),A,70.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:40:00+00:00,feeder,,L2 Current (RMS),A,70.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:40:00+00:00,feeder,,L1 Current (Min),A,20.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:40:00+00:00,feeder,,L1 Current (Max),A,20.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:40:00+00:00,feeder,,L1 Current (RMS),A,20.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-29.56
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,4.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92786
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.82486
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9837
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:40:00+00:00,feeder,5.0,L3 Current (Min),A,36.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:40:00+00:00,feeder,5.0,L3 Current (Max),A,36.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,36.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:40:00+00:00,feeder,5.0,L2 Current (Min),A,26.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:40:00+00:00,feeder,5.0,L2 Current (Max),A,26.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,26.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:40:00+00:00,feeder,5.0,L1 Current (Min),A,50.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:40:00+00:00,feeder,5.0,L1 Current (Max),A,51.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,50.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.69
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.81
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94134
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96609
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92938
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:40:00+00:00,feeder,4.0,L3 Current (Min),A,30.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:40:00+00:00,feeder,4.0,L3 Current (Max),A,30.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,30.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:40:00+00:00,feeder,4.0,L2 Current (Min),A,23.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:40:00+00:00,feeder,4.0,L2 Current (Max),A,24.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,23.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:40:00+00:00,feeder,4.0,L1 Current (Min),A,42.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:40:00+00:00,feeder,4.0,L1 Current (Max),A,43.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,42.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,34.37
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,74.06
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,19.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.01186
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.07243
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.24334
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:40:00+00:00,busbar,,L3 Voltage (Min),V,242.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:40:00+00:00,busbar,,L3 Voltage (Max),V,242.41
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.39
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:40:00+00:00,busbar,,L2 Voltage (Min),V,242.66
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:40:00+00:00,busbar,,L2 Voltage (Max),V,242.69
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.67
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:40:00+00:00,busbar,,L1 Voltage (Min),V,241.61
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:40:00+00:00,busbar,,L1 Voltage (Max),V,241.64
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.61
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:40:00+00:00,busbar,,L3 Active Power,kW,27.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:40:00+00:00,busbar,,L2 Active Power,kW,28.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:40:00+00:00,busbar,,L1 Active Power,kW,25.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:40:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:40:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:40:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:40:00+00:00,busbar,,L3 Current (Min),A,112.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:40:00+00:00,busbar,,L3 Current (Max),A,112.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:40:00+00:00,busbar,,L3 Current (RMS),A,112.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:40:00+00:00,busbar,,L2 Current (Min),A,118.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:40:00+00:00,busbar,,L2 Current (Max),A,119.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:40:00+00:00,busbar,,L2 Current (RMS),A,118.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:40:00+00:00,busbar,,L1 Current (Min),A,107.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:40:00+00:00,busbar,,L1 Current (Max),A,107.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:40:00+00:00,busbar,,L1 Current (RMS),A,107.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:40:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:40:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-7.63
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-12.81
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-21.69
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.9729
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.95956
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.9086
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:30:00+00:00,feeder,,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:30:00+00:00,feeder,,L2 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:30:00+00:00,feeder,,L1 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:30:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:30:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:30:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:30:00+00:00,feeder,,L3 Current (Min),A,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:30:00+00:00,feeder,,L3 Current (Max),A,20.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:30:00+00:00,feeder,,L3 Current (RMS),A,20.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:30:00+00:00,feeder,,L2 Current (Min),A,55.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:30:00+00:00,feeder,,L2 Current (Max),A,55.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:30:00+00:00,feeder,,L2 Current (RMS),A,55.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:30:00+00:00,feeder,,L1 Current (Min),A,37.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:30:00+00:00,feeder,,L1 Current (Max),A,37.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:30:00+00:00,feeder,,L1 Current (RMS),A,37.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-33.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95386
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.7861
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9938
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:30:00+00:00,feeder,5.0,L3 Current (Min),A,42.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:30:00+00:00,feeder,5.0,L3 Current (Max),A,42.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,42.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:30:00+00:00,feeder,5.0,L2 Current (Min),A,26.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:30:00+00:00,feeder,5.0,L2 Current (Max),A,26.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,26.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:30:00+00:00,feeder,5.0,L1 Current (Min),A,97.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:30:00+00:00,feeder,5.0,L1 Current (Max),A,97.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,97.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.06
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.37
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9628
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98489
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93176
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:30:00+00:00,feeder,4.0,L3 Current (Min),A,35.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:30:00+00:00,feeder,4.0,L3 Current (Max),A,35.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,35.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:30:00+00:00,feeder,4.0,L2 Current (Min),A,33.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:30:00+00:00,feeder,4.0,L2 Current (Max),A,33.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,33.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:30:00+00:00,feeder,4.0,L1 Current (Min),A,46.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:30:00+00:00,feeder,4.0,L1 Current (Max),A,47.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,47.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-91.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-79.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.94
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.03169
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.00337
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.30364
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:30:00+00:00,busbar,,L3 Voltage (Min),V,238.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:30:00+00:00,busbar,,L3 Voltage (Max),V,238.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:30:00+00:00,busbar,,L2 Voltage (Min),V,239.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:30:00+00:00,busbar,,L2 Voltage (Max),V,239.28
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.27
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:30:00+00:00,busbar,,L1 Voltage (Min),V,238.11
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:30:00+00:00,busbar,,L1 Voltage (Max),V,238.11
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.11
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:30:00+00:00,busbar,,L3 Active Power,kW,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:30:00+00:00,busbar,,L2 Active Power,kW,26.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:30:00+00:00,busbar,,L1 Active Power,kW,42.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:30:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:30:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:30:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:30:00+00:00,busbar,,L3 Current (Min),A,97.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:30:00+00:00,busbar,,L3 Current (Max),A,97.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:30:00+00:00,busbar,,L3 Current (RMS),A,97.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:30:00+00:00,busbar,,L2 Current (Min),A,113.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:30:00+00:00,busbar,,L2 Current (Max),A,113.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:30:00+00:00,busbar,,L2 Current (RMS),A,113.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:30:00+00:00,busbar,,L1 Current (Min),A,177.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:30:00+00:00,busbar,,L1 Current (Max),A,177.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:30:00+00:00,busbar,,L1 Current (RMS),A,177.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:30:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:30:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-20.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-25.94
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-21.94
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.88128
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.8406
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.91266
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:20:00+00:00,feeder,,L3 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:20:00+00:00,feeder,,L2 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:20:00+00:00,feeder,,L1 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:20:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:20:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:20:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:20:00+00:00,feeder,,L3 Current (Min),A,13.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:20:00+00:00,feeder,,L3 Current (Max),A,13.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:20:00+00:00,feeder,,L3 Current (RMS),A,13.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:20:00+00:00,feeder,,L2 Current (Min),A,27.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:20:00+00:00,feeder,,L2 Current (Max),A,27.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:20:00+00:00,feeder,,L2 Current (RMS),A,27.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:20:00+00:00,feeder,,L1 Current (Min),A,39.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:20:00+00:00,feeder,,L1 Current (Max),A,39.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:20:00+00:00,feeder,,L1 Current (RMS),A,39.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.63
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-18.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,3.06
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94607
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91992
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98752
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:20:00+00:00,feeder,5.0,L3 Current (Min),A,44.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:20:00+00:00,feeder,5.0,L3 Current (Max),A,44.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,44.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:20:00+00:00,feeder,5.0,L2 Current (Min),A,42.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:20:00+00:00,feeder,5.0,L2 Current (Max),A,42.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,42.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:20:00+00:00,feeder,5.0,L1 Current (Min),A,48.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:20:00+00:00,feeder,5.0,L1 Current (Max),A,49.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,49.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.94
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98462
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99078
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98331
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:20:00+00:00,feeder,4.0,L3 Current (Min),A,42.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:20:00+00:00,feeder,4.0,L3 Current (Max),A,42.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,42.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:20:00+00:00,feeder,4.0,L2 Current (Min),A,47.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:20:00+00:00,feeder,4.0,L2 Current (Max),A,48.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,47.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:20:00+00:00,feeder,4.0,L1 Current (Min),A,67.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:20:00+00:00,feeder,4.0,L1 Current (Max),A,67.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,67.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,65.81
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-81.19
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,2.19
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.07726
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.01222
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.30715
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:20:00+00:00,busbar,,L3 Voltage (Min),V,238.72
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:20:00+00:00,busbar,,L3 Voltage (Max),V,238.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.73
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:20:00+00:00,busbar,,L2 Voltage (Min),V,238.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:20:00+00:00,busbar,,L2 Voltage (Max),V,238.78
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:20:00+00:00,busbar,,L1 Voltage (Min),V,237.44
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:20:00+00:00,busbar,,L1 Voltage (Max),V,237.52
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.48
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:20:00+00:00,busbar,,L3 Active Power,kW,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:20:00+00:00,busbar,,L2 Active Power,kW,26.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:20:00+00:00,busbar,,L1 Active Power,kW,36.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:20:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:20:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:20:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:20:00+00:00,busbar,,L3 Current (Min),A,100.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:20:00+00:00,busbar,,L3 Current (Max),A,100.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:20:00+00:00,busbar,,L3 Current (RMS),A,100.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:20:00+00:00,busbar,,L2 Current (Min),A,113.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:20:00+00:00,busbar,,L2 Current (Max),A,115.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:20:00+00:00,busbar,,L2 Current (RMS),A,114.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:20:00+00:00,busbar,,L1 Current (Min),A,153.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:20:00+00:00,busbar,,L1 Current (Max),A,153.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:20:00+00:00,busbar,,L1 Current (RMS),A,153.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:20:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:20:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-14.63
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-14.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-21.81
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.94635
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.94424
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.90726
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:10:00+00:00,feeder,,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:10:00+00:00,feeder,,L2 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:10:00+00:00,feeder,,L1 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:10:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:10:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:10:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:10:00+00:00,feeder,,L3 Current (Min),A,20.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:10:00+00:00,feeder,,L3 Current (Max),A,20.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:10:00+00:00,feeder,,L3 Current (RMS),A,20.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:10:00+00:00,feeder,,L2 Current (Min),A,41.12
