Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:10:00+00:00,feeder,,L2 Current (Max),A,41.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:10:00+00:00,feeder,,L2 Current (RMS),A,41.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:10:00+00:00,feeder,,L1 Current (Min),A,33.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:10:00+00:00,feeder,,L1 Current (Max),A,37.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:10:00+00:00,feeder,,L1 Current (RMS),A,36.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-25.81
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.31
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,6.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8724
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96368
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9856
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:10:00+00:00,feeder,5.0,L3 Current (Min),A,27.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:10:00+00:00,feeder,5.0,L3 Current (Max),A,28.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,27.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:10:00+00:00,feeder,5.0,L2 Current (Min),A,62.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:10:00+00:00,feeder,5.0,L2 Current (Max),A,62.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,62.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:10:00+00:00,feeder,5.0,L1 Current (Min),A,71.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:10:00+00:00,feeder,5.0,L1 Current (Max),A,71.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,71.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.94
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97284
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97421
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94202
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:10:00+00:00,feeder,4.0,L3 Current (Min),A,33.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:10:00+00:00,feeder,4.0,L3 Current (Max),A,33.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,33.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:10:00+00:00,feeder,4.0,L2 Current (Min),A,24.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:10:00+00:00,feeder,4.0,L2 Current (Max),A,24.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,24.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:10:00+00:00,feeder,4.0,L1 Current (Min),A,44.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:10:00+00:00,feeder,4.0,L1 Current (Max),A,44.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,44.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,79.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-75.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.31
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.05583
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.0627
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.3297
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:10:00+00:00,busbar,,L3 Voltage (Min),V,239.02
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:10:00+00:00,busbar,,L3 Voltage (Max),V,239.05
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.03
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:10:00+00:00,busbar,,L2 Voltage (Min),V,239.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:10:00+00:00,busbar,,L2 Voltage (Max),V,239.05
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.02
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:10:00+00:00,busbar,,L1 Voltage (Min),V,238.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:10:00+00:00,busbar,,L1 Voltage (Max),V,238.08
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.02
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:10:00+00:00,busbar,,L3 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:10:00+00:00,busbar,,L2 Active Power,kW,29.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:10:00+00:00,busbar,,L1 Active Power,kW,35.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:10:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:10:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:10:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:10:00+00:00,busbar,,L3 Current (Min),A,80.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:10:00+00:00,busbar,,L3 Current (Max),A,81.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:10:00+00:00,busbar,,L3 Current (RMS),A,81.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:10:00+00:00,busbar,,L2 Current (Min),A,127.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:10:00+00:00,busbar,,L2 Current (Max),A,127.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:10:00+00:00,busbar,,L2 Current (RMS),A,127.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:10:00+00:00,busbar,,L1 Current (Min),A,145.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:10:00+00:00,busbar,,L1 Current (Max),A,150.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:10:00+00:00,busbar,,L1 Current (RMS),A,148.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:10:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:10:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-6.44
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-27.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-73.19
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.98721
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.83688
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.25658000000000003
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:00:00+00:00,feeder,,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:00:00+00:00,feeder,,L2 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:00:00+00:00,feeder,,L1 Active Power,kW,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:00:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:00:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:00:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:00:00+00:00,feeder,,L3 Current (Min),A,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:00:00+00:00,feeder,,L3 Current (Max),A,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:00:00+00:00,feeder,,L3 Current (RMS),A,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:00:00+00:00,feeder,,L2 Current (Min),A,26.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:00:00+00:00,feeder,,L2 Current (Max),A,27.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:00:00+00:00,feeder,,L2 Current (RMS),A,26.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:00:00+00:00,feeder,,L1 Current (Min),A,16.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:00:00+00:00,feeder,,L1 Current (Max),A,16.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:00:00+00:00,feeder,,L1 Current (RMS),A,16.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-28.69
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,2.81
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92361
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.83847
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98105
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:00:00+00:00,feeder,5.0,L3 Current (Min),A,38.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:00:00+00:00,feeder,5.0,L3 Current (Max),A,38.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,38.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:00:00+00:00,feeder,5.0,L2 Current (Min),A,30.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:00:00+00:00,feeder,5.0,L2 Current (Max),A,32.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,31.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:00:00+00:00,feeder,5.0,L1 Current (Min),A,52.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:00:00+00:00,feeder,5.0,L1 Current (Max),A,52.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,52.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.19
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.07
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9675
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98102
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9382
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:00:00+00:00,feeder,4.0,L3 Current (Min),A,28.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:00:00+00:00,feeder,4.0,L3 Current (Max),A,28.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,28.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:00:00+00:00,feeder,4.0,L2 Current (Min),A,28.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:00:00+00:00,feeder,4.0,L2 Current (Max),A,28.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,28.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:00:00+00:00,feeder,4.0,L1 Current (Min),A,47.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:00:00+00:00,feeder,4.0,L1 Current (Max),A,47.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,47.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,34.63
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,143.81
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,16.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.01054
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.041
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.27547
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:00:00+00:00,busbar,,L3 Voltage (Min),V,238.02
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:00:00+00:00,busbar,,L3 Voltage (Max),V,238.06
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.03
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:00:00+00:00,busbar,,L2 Voltage (Min),V,238.09
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:00:00+00:00,busbar,,L2 Voltage (Max),V,238.14
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:00:00+00:00,busbar,,L1 Voltage (Min),V,237.2
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:00:00+00:00,busbar,,L1 Voltage (Max),V,237.22
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.22
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:00:00+00:00,busbar,,L3 Active Power,kW,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:00:00+00:00,busbar,,L2 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:00:00+00:00,busbar,,L1 Active Power,kW,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:00:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:00:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:00:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:00:00+00:00,busbar,,L3 Current (Min),A,89.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:00:00+00:00,busbar,,L3 Current (Max),A,89.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:00:00+00:00,busbar,,L3 Current (RMS),A,89.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:00:00+00:00,busbar,,L2 Current (Min),A,84.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:00:00+00:00,busbar,,L2 Current (Max),A,85.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:00:00+00:00,busbar,,L2 Current (RMS),A,84.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:00:00+00:00,busbar,,L1 Current (Min),A,106.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:00:00+00:00,busbar,,L1 Current (Max),A,106.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:00:00+00:00,busbar,,L1 Current (RMS),A,106.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:00:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 07:00:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-24.69
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-17.69
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-32.13
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.8638
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.92633
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.8476799999999999
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:50:00+00:00,feeder,,L3 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:50:00+00:00,feeder,,L2 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:50:00+00:00,feeder,,L1 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:50:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:50:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:50:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:50:00+00:00,feeder,,L3 Current (Min),A,12.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:50:00+00:00,feeder,,L3 Current (Max),A,12.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:50:00+00:00,feeder,,L3 Current (RMS),A,12.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:50:00+00:00,feeder,,L2 Current (Min),A,39.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:50:00+00:00,feeder,,L2 Current (Max),A,40.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:50:00+00:00,feeder,,L2 Current (RMS),A,40.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:50:00+00:00,feeder,,L1 Current (Min),A,30.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:50:00+00:00,feeder,,L1 Current (Max),A,34.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:50:00+00:00,feeder,,L1 Current (RMS),A,32.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-27.06
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-38.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,3.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8724299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.74456
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9823
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:50:00+00:00,feeder,5.0,L3 Current (Min),A,36.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:50:00+00:00,feeder,5.0,L3 Current (Max),A,36.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,36.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:50:00+00:00,feeder,5.0,L2 Current (Min),A,25.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:50:00+00:00,feeder,5.0,L2 Current (Max),A,25.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,25.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:50:00+00:00,feeder,5.0,L1 Current (Min),A,55.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:50:00+00:00,feeder,5.0,L1 Current (Max),A,55.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,55.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.44
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96741
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96756
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94736
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:50:00+00:00,feeder,4.0,L3 Current (Min),A,37.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:50:00+00:00,feeder,4.0,L3 Current (Max),A,37.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,37.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:50:00+00:00,feeder,4.0,L2 Current (Min),A,27.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:50:00+00:00,feeder,4.0,L2 Current (Max),A,27.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,27.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:50:00+00:00,feeder,4.0,L1 Current (Min),A,44.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:50:00+00:00,feeder,4.0,L1 Current (Max),A,44.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,44.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,12.31
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-97.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,4.06
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.04399
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.18056
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.277
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:50:00+00:00,busbar,,L3 Voltage (Min),V,238.89
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:50:00+00:00,busbar,,L3 Voltage (Max),V,238.92
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.91
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:50:00+00:00,busbar,,L2 Voltage (Min),V,238.78
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:50:00+00:00,busbar,,L2 Voltage (Max),V,238.8
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.78
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:50:00+00:00,busbar,,L1 Voltage (Min),V,238.06
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:50:00+00:00,busbar,,L1 Voltage (Max),V,238.09
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.08
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:50:00+00:00,busbar,,L3 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:50:00+00:00,busbar,,L2 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:50:00+00:00,busbar,,L1 Active Power,kW,30.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:50:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:50:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:50:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:50:00+00:00,busbar,,L3 Current (Min),A,85.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:50:00+00:00,busbar,,L3 Current (Max),A,85.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:50:00+00:00,busbar,,L3 Current (RMS),A,85.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:50:00+00:00,busbar,,L2 Current (Min),A,90.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:50:00+00:00,busbar,,L2 Current (Max),A,90.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:50:00+00:00,busbar,,L2 Current (RMS),A,90.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:50:00+00:00,busbar,,L1 Current (Min),A,126.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:50:00+00:00,busbar,,L1 Current (Max),A,131.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:50:00+00:00,busbar,,L1 Current (RMS),A,128.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:50:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:50:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-20.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-14.44
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-34.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.90454
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.94476
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.79669
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:40:00+00:00,feeder,,L3 Active Power,kW,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:40:00+00:00,feeder,,L2 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:40:00+00:00,feeder,,L1 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:40:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:40:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:40:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:40:00+00:00,feeder,,L3 Current (Min),A,11.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:40:00+00:00,feeder,,L3 Current (Max),A,11.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:40:00+00:00,feeder,,L3 Current (RMS),A,11.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:40:00+00:00,feeder,,L2 Current (Min),A,48.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:40:00+00:00,feeder,,L2 Current (Max),A,49.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:40:00+00:00,feeder,,L2 Current (RMS),A,48.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:40:00+00:00,feeder,,L1 Current (Min),A,28.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:40:00+00:00,feeder,,L1 Current (Max),A,29.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:40:00+00:00,feeder,,L1 Current (RMS),A,28.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.07
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-27.69
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,6.44
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95923
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8519
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.983
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:40:00+00:00,feeder,5.0,L3 Current (Min),A,51.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:40:00+00:00,feeder,5.0,L3 Current (Max),A,52.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,51.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:40:00+00:00,feeder,5.0,L2 Current (Min),A,30.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:40:00+00:00,feeder,5.0,L2 Current (Max),A,30.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,30.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:40:00+00:00,feeder,5.0,L1 Current (Min),A,58.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:40:00+00:00,feeder,5.0,L1 Current (Max),A,59.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,59.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.81
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92291
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98065
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96909
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:40:00+00:00,feeder,4.0,L3 Current (Min),A,24.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:40:00+00:00,feeder,4.0,L3 Current (Max),A,24.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,24.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:40:00+00:00,feeder,4.0,L2 Current (Min),A,30.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:40:00+00:00,feeder,4.0,L2 Current (Max),A,30.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,30.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:40:00+00:00,feeder,4.0,L1 Current (Min),A,54.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:40:00+00:00,feeder,4.0,L1 Current (Max),A,55.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,54.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,14.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-71.06
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.03536
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.033280000000000004
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.23046
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
