Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:40:00+00:00,busbar,,L3 Voltage (Min),V,238.59
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:40:00+00:00,busbar,,L3 Voltage (Max),V,238.61
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.61
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:40:00+00:00,busbar,,L2 Voltage (Min),V,238.61
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:40:00+00:00,busbar,,L2 Voltage (Max),V,238.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:40:00+00:00,busbar,,L1 Voltage (Min),V,237.83
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:40:00+00:00,busbar,,L1 Voltage (Max),V,237.86
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.86
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:40:00+00:00,busbar,,L3 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:40:00+00:00,busbar,,L2 Active Power,kW,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:40:00+00:00,busbar,,L1 Active Power,kW,32.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:40:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:40:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:40:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:40:00+00:00,busbar,,L3 Current (Min),A,86.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:40:00+00:00,busbar,,L3 Current (Max),A,88.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:40:00+00:00,busbar,,L3 Current (RMS),A,87.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:40:00+00:00,busbar,,L2 Current (Min),A,108.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:40:00+00:00,busbar,,L2 Current (Max),A,108.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:40:00+00:00,busbar,,L2 Current (RMS),A,108.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:40:00+00:00,busbar,,L1 Current (Min),A,137.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:40:00+00:00,busbar,,L1 Current (Max),A,138.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:40:00+00:00,busbar,,L1 Current (RMS),A,138.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:40:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:40:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-18.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-24.19
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-32.63
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.92178
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.86725
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.81973
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:30:00+00:00,feeder,,L3 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:30:00+00:00,feeder,,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:30:00+00:00,feeder,,L1 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:30:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:30:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:30:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:30:00+00:00,feeder,,L3 Current (Min),A,15.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:30:00+00:00,feeder,,L3 Current (Max),A,15.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:30:00+00:00,feeder,,L3 Current (RMS),A,15.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:30:00+00:00,feeder,,L2 Current (Min),A,30.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:30:00+00:00,feeder,,L2 Current (Max),A,30.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:30:00+00:00,feeder,,L2 Current (RMS),A,30.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:30:00+00:00,feeder,,L1 Current (Min),A,28.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:30:00+00:00,feeder,,L1 Current (Max),A,28.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:30:00+00:00,feeder,,L1 Current (RMS),A,28.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-23.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-36.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,10.31
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8950799999999999
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.75952
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97125
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:30:00+00:00,feeder,5.0,L3 Current (Min),A,31.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:30:00+00:00,feeder,5.0,L3 Current (Max),A,31.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,31.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:30:00+00:00,feeder,5.0,L2 Current (Min),A,24.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:30:00+00:00,feeder,5.0,L2 Current (Max),A,24.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,24.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:30:00+00:00,feeder,5.0,L1 Current (Min),A,53.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:30:00+00:00,feeder,5.0,L1 Current (Max),A,53.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,53.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.06
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,7.93
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.44
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96936
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9657
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95889
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:30:00+00:00,feeder,4.0,L3 Current (Min),A,29.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:30:00+00:00,feeder,4.0,L3 Current (Max),A,29.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,29.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:30:00+00:00,feeder,4.0,L2 Current (Min),A,24.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:30:00+00:00,feeder,4.0,L2 Current (Max),A,33.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,28.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:30:00+00:00,feeder,4.0,L1 Current (Min),A,55.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:30:00+00:00,feeder,4.0,L1 Current (Max),A,56.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,55.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,127.13
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-115.19
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.13
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.01247
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.15474000000000002
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.34951
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:30:00+00:00,busbar,,L3 Voltage (Min),V,239.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:30:00+00:00,busbar,,L3 Voltage (Max),V,239.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:30:00+00:00,busbar,,L2 Voltage (Min),V,238.83
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:30:00+00:00,busbar,,L2 Voltage (Max),V,238.86
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.84
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:30:00+00:00,busbar,,L1 Voltage (Min),V,237.78
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:30:00+00:00,busbar,,L1 Voltage (Max),V,237.78
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.78
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:30:00+00:00,busbar,,L3 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:30:00+00:00,busbar,,L2 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:30:00+00:00,busbar,,L1 Active Power,kW,31.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:30:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:30:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:30:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:30:00+00:00,busbar,,L3 Current (Min),A,74.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:30:00+00:00,busbar,,L3 Current (Max),A,74.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:30:00+00:00,busbar,,L3 Current (RMS),A,74.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:30:00+00:00,busbar,,L2 Current (Min),A,76.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:30:00+00:00,busbar,,L2 Current (Max),A,85.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:30:00+00:00,busbar,,L2 Current (RMS),A,80.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:30:00+00:00,busbar,,L1 Current (Min),A,132.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:30:00+00:00,busbar,,L1 Current (Max),A,133.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:30:00+00:00,busbar,,L1 Current (RMS),A,133.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:30:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:30:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-7.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-24.69
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-22.81
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.98187
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.8629700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.90597
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:20:00+00:00,feeder,,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:20:00+00:00,feeder,,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:20:00+00:00,feeder,,L1 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:20:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:20:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:20:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:20:00+00:00,feeder,,L3 Current (Min),A,23.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:20:00+00:00,feeder,,L3 Current (Max),A,23.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:20:00+00:00,feeder,,L3 Current (RMS),A,23.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:20:00+00:00,feeder,,L2 Current (Min),A,30.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:20:00+00:00,feeder,,L2 Current (Max),A,30.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:20:00+00:00,feeder,,L2 Current (RMS),A,30.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:20:00+00:00,feeder,,L1 Current (Min),A,39.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:20:00+00:00,feeder,,L1 Current (Max),A,39.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:20:00+00:00,feeder,,L1 Current (RMS),A,39.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-26.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-26.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,3.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8714
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.863
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.961
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:20:00+00:00,feeder,5.0,L3 Current (Min),A,32.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:20:00+00:00,feeder,5.0,L3 Current (Max),A,32.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,32.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:20:00+00:00,feeder,5.0,L2 Current (Min),A,31.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:20:00+00:00,feeder,5.0,L2 Current (Max),A,31.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,31.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:20:00+00:00,feeder,5.0,L1 Current (Min),A,37.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:20:00+00:00,feeder,5.0,L1 Current (Max),A,37.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,37.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.31
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94668
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9794
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96182
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:20:00+00:00,feeder,4.0,L3 Current (Min),A,28.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:20:00+00:00,feeder,4.0,L3 Current (Max),A,28.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,28.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:20:00+00:00,feeder,4.0,L2 Current (Min),A,27.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:20:00+00:00,feeder,4.0,L2 Current (Max),A,27.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,27.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:20:00+00:00,feeder,4.0,L1 Current (Min),A,58.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:20:00+00:00,feeder,4.0,L1 Current (Max),A,58.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,58.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,99.94
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-125.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,1.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.01662
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.15245
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.30486
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:20:00+00:00,busbar,,L3 Voltage (Min),V,239.36
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:20:00+00:00,busbar,,L3 Voltage (Max),V,239.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.36
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:20:00+00:00,busbar,,L2 Voltage (Min),V,239.47
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:20:00+00:00,busbar,,L2 Voltage (Max),V,239.47
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.47
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:20:00+00:00,busbar,,L1 Voltage (Min),V,238.3
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:20:00+00:00,busbar,,L1 Voltage (Max),V,238.31
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.31
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:20:00+00:00,busbar,,L3 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:20:00+00:00,busbar,,L2 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:20:00+00:00,busbar,,L1 Active Power,kW,30.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:20:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:20:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:20:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:20:00+00:00,busbar,,L3 Current (Min),A,83.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:20:00+00:00,busbar,,L3 Current (Max),A,83.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:20:00+00:00,busbar,,L3 Current (RMS),A,83.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:20:00+00:00,busbar,,L2 Current (Min),A,87.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:20:00+00:00,busbar,,L2 Current (Max),A,87.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:20:00+00:00,busbar,,L2 Current (RMS),A,87.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:20:00+00:00,busbar,,L1 Current (Min),A,132.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:20:00+00:00,busbar,,L1 Current (Max),A,133.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:20:00+00:00,busbar,,L1 Current (RMS),A,132.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:20:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:20:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.94
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-13.06
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-34.56
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.99084
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.96027
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.8056300000000001
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:10:00+00:00,feeder,,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:10:00+00:00,feeder,,L2 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:10:00+00:00,feeder,,L1 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:10:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:10:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:10:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:10:00+00:00,feeder,,L3 Current (Min),A,33.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:10:00+00:00,feeder,,L3 Current (Max),A,33.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:10:00+00:00,feeder,,L3 Current (RMS),A,33.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:10:00+00:00,feeder,,L2 Current (Min),A,53.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:10:00+00:00,feeder,,L2 Current (Max),A,53.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:10:00+00:00,feeder,,L2 Current (RMS),A,53.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:10:00+00:00,feeder,,L1 Current (Min),A,28.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:10:00+00:00,feeder,,L1 Current (Max),A,28.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:10:00+00:00,feeder,,L1 Current (RMS),A,28.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-26.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-36.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,6.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.87179
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.76242
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96841
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:10:00+00:00,feeder,5.0,L3 Current (Min),A,31.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:10:00+00:00,feeder,5.0,L3 Current (Max),A,32.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,31.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:10:00+00:00,feeder,5.0,L2 Current (Min),A,24.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:10:00+00:00,feeder,5.0,L2 Current (Max),A,25.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,24.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:10:00+00:00,feeder,5.0,L1 Current (Min),A,42.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:10:00+00:00,feeder,5.0,L1 Current (Max),A,42.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,42.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.69
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.68
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91904
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96637
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90945
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:10:00+00:00,feeder,4.0,L3 Current (Min),A,22.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:10:00+00:00,feeder,4.0,L3 Current (Max),A,22.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,22.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:10:00+00:00,feeder,4.0,L2 Current (Min),A,21.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:10:00+00:00,feeder,4.0,L2 Current (Max),A,21.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,21.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:10:00+00:00,feeder,4.0,L1 Current (Min),A,40.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:10:00+00:00,feeder,4.0,L1 Current (Max),A,40.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,40.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,98.19
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,143.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,7.31
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.06111000000000001
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.016280000000000003
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.34853
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:10:00+00:00,busbar,,L3 Voltage (Min),V,239.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:10:00+00:00,busbar,,L3 Voltage (Max),V,239.53
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.52
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:10:00+00:00,busbar,,L2 Voltage (Min),V,239.7
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:10:00+00:00,busbar,,L2 Voltage (Max),V,239.72
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.72
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:10:00+00:00,busbar,,L1 Voltage (Min),V,238.7
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:10:00+00:00,busbar,,L1 Voltage (Max),V,238.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.72
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:10:00+00:00,busbar,,L3 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:10:00+00:00,busbar,,L2 Active Power,kW,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:10:00+00:00,busbar,,L1 Active Power,kW,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:10:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:10:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:10:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:10:00+00:00,busbar,,L3 Current (Min),A,85.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:10:00+00:00,busbar,,L3 Current (Max),A,85.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:10:00+00:00,busbar,,L3 Current (RMS),A,85.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:10:00+00:00,busbar,,L2 Current (Min),A,97.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:10:00+00:00,busbar,,L2 Current (Max),A,97.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:10:00+00:00,busbar,,L2 Current (RMS),A,97.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:10:00+00:00,busbar,,L1 Current (Min),A,107.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:10:00+00:00,busbar,,L1 Current (Max),A,107.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:10:00+00:00,busbar,,L1 Current (RMS),A,107.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:10:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:10:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-16.13
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-14.19
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-37.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.94107
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.95334
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.77581
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:00:00+00:00,feeder,,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:00:00+00:00,feeder,,L2 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:00:00+00:00,feeder,,L1 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:00:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:00:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:00:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:00:00+00:00,feeder,,L3 Current (Min),A,17.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:00:00+00:00,feeder,,L3 Current (Max),A,17.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:00:00+00:00,feeder,,L3 Current (RMS),A,17.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:00:00+00:00,feeder,,L2 Current (Min),A,46.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:00:00+00:00,feeder,,L2 Current (Max),A,46.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:00:00+00:00,feeder,,L2 Current (RMS),A,46.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:00:00+00:00,feeder,,L1 Current (Min),A,29.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:00:00+00:00,feeder,,L1 Current (Max),A,29.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:00:00+00:00,feeder,,L1 Current (RMS),A,29.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-43.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-38.63
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.44
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.6867
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.74002
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9707
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:00:00+00:00,feeder,5.0,L3 Current (Min),A,21.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:00:00+00:00,feeder,5.0,L3 Current (Max),A,21.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,21.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:00:00+00:00,feeder,5.0,L2 Current (Min),A,27.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:00:00+00:00,feeder,5.0,L2 Current (Max),A,27.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,27.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:00:00+00:00,feeder,5.0,L1 Current (Min),A,31.62
