Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:00:00+00:00,feeder,5.0,L1 Current (Max),A,31.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,31.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.19
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.19
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90964
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98199
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94714
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:00:00+00:00,feeder,4.0,L3 Current (Min),A,27.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:00:00+00:00,feeder,4.0,L3 Current (Max),A,27.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,27.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:00:00+00:00,feeder,4.0,L2 Current (Min),A,30.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:00:00+00:00,feeder,4.0,L2 Current (Max),A,30.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,30.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:00:00+00:00,feeder,4.0,L1 Current (Min),A,45.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:00:00+00:00,feeder,4.0,L1 Current (Max),A,45.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,45.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,56.19
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-38.19
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,26.44
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.02766
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.08922000000000001
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.2603
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:00:00+00:00,busbar,,L3 Voltage (Min),V,240.3
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:00:00+00:00,busbar,,L3 Voltage (Max),V,240.34
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.33
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:00:00+00:00,busbar,,L2 Voltage (Min),V,240.17
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:00:00+00:00,busbar,,L2 Voltage (Max),V,240.22
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.2
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:00:00+00:00,busbar,,L1 Voltage (Min),V,239.55
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:00:00+00:00,busbar,,L1 Voltage (Max),V,239.56
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.55
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:00:00+00:00,busbar,,L3 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:00:00+00:00,busbar,,L2 Active Power,kW,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:00:00+00:00,busbar,,L1 Active Power,kW,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:00:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:00:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:00:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:00:00+00:00,busbar,,L3 Current (Min),A,64.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:00:00+00:00,busbar,,L3 Current (Max),A,65.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:00:00+00:00,busbar,,L3 Current (RMS),A,65.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:00:00+00:00,busbar,,L2 Current (Min),A,101.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:00:00+00:00,busbar,,L2 Current (Max),A,101.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:00:00+00:00,busbar,,L2 Current (RMS),A,101.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:00:00+00:00,busbar,,L1 Current (Min),A,103.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:00:00+00:00,busbar,,L1 Current (Max),A,103.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:00:00+00:00,busbar,,L1 Current (RMS),A,103.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:00:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 06:00:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-16.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-16.94
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-64.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.93521
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.93243
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.41302
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:50:00+00:00,feeder,,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:50:00+00:00,feeder,,L2 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:50:00+00:00,feeder,,L1 Active Power,kW,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:50:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:50:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:50:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:50:00+00:00,feeder,,L3 Current (Min),A,16.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:50:00+00:00,feeder,,L3 Current (Max),A,17.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:50:00+00:00,feeder,,L3 Current (RMS),A,16.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:50:00+00:00,feeder,,L2 Current (Min),A,37.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:50:00+00:00,feeder,,L2 Current (Max),A,38.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:50:00+00:00,feeder,,L2 Current (RMS),A,38.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:50:00+00:00,feeder,,L1 Current (Min),A,19.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:50:00+00:00,feeder,,L1 Current (Max),A,19.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:50:00+00:00,feeder,,L1 Current (RMS),A,19.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.81
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-30.37
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,4.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94253
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.81811
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97821
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:50:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:50:00+00:00,feeder,5.0,L3 Current (Min),A,42.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:50:00+00:00,feeder,5.0,L3 Current (Max),A,42.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,42.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:50:00+00:00,feeder,5.0,L2 Current (Min),A,25.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:50:00+00:00,feeder,5.0,L2 Current (Max),A,25.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,25.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:50:00+00:00,feeder,5.0,L1 Current (Min),A,36.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:50:00+00:00,feeder,5.0,L1 Current (Max),A,36.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,36.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.37
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.06
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.56
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98633
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97321
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92053
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:50:00+00:00,feeder,4.0,L3 Current (Min),A,50.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:50:00+00:00,feeder,4.0,L3 Current (Max),A,50.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,50.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:50:00+00:00,feeder,4.0,L2 Current (Min),A,23.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:50:00+00:00,feeder,4.0,L2 Current (Max),A,23.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,23.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:50:00+00:00,feeder,4.0,L1 Current (Min),A,44.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:50:00+00:00,feeder,4.0,L1 Current (Max),A,45.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,44.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,90.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,144.06
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.31
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.05653
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.18373
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.27416
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:50:00+00:00,busbar,,L3 Voltage (Min),V,240.56
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:50:00+00:00,busbar,,L3 Voltage (Max),V,240.59
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.59
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:50:00+00:00,busbar,,L2 Voltage (Min),V,240.92
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:50:00+00:00,busbar,,L2 Voltage (Max),V,240.94
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.92
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:50:00+00:00,busbar,,L1 Voltage (Min),V,239.95
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:50:00+00:00,busbar,,L1 Voltage (Max),V,239.98
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.97
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:50:00+00:00,busbar,,L3 Active Power,kW,25.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:50:00+00:00,busbar,,L2 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:50:00+00:00,busbar,,L1 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:50:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:50:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:50:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:50:00+00:00,busbar,,L3 Current (Min),A,108.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:50:00+00:00,busbar,,L3 Current (Max),A,109.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:50:00+00:00,busbar,,L3 Current (RMS),A,109.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:50:00+00:00,busbar,,L2 Current (Min),A,84.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:50:00+00:00,busbar,,L2 Current (Max),A,85.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:50:00+00:00,busbar,,L2 Current (RMS),A,85.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:50:00+00:00,busbar,,L1 Current (Min),A,92.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:50:00+00:00,busbar,,L1 Current (Max),A,92.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:50:00+00:00,busbar,,L1 Current (RMS),A,92.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:50:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:50:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-14.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-14.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-41.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.95373
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.95639
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.72372
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:40:00+00:00,feeder,,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:40:00+00:00,feeder,,L2 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:40:00+00:00,feeder,,L1 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:40:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:40:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:40:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:40:00+00:00,feeder,,L3 Current (Min),A,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:40:00+00:00,feeder,,L3 Current (Max),A,22.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:40:00+00:00,feeder,,L3 Current (RMS),A,22.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:40:00+00:00,feeder,,L2 Current (Min),A,48.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:40:00+00:00,feeder,,L2 Current (Max),A,48.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:40:00+00:00,feeder,,L2 Current (RMS),A,48.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:40:00+00:00,feeder,,L1 Current (Min),A,21.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:40:00+00:00,feeder,,L1 Current (Max),A,21.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:40:00+00:00,feeder,,L1 Current (RMS),A,21.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-34.31
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-35.81
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.31
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.7933
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.7731
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98303
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:40:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:40:00+00:00,feeder,5.0,L3 Current (Min),A,20.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:40:00+00:00,feeder,5.0,L3 Current (Max),A,21.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:40:00+00:00,feeder,5.0,L3 Current (RMS),A,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:40:00+00:00,feeder,5.0,L2 Current (Min),A,27.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:40:00+00:00,feeder,5.0,L2 Current (Max),A,27.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:40:00+00:00,feeder,5.0,L2 Current (RMS),A,27.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:40:00+00:00,feeder,5.0,L1 Current (Min),A,41.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:40:00+00:00,feeder,5.0,L1 Current (Max),A,42.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:40:00+00:00,feeder,5.0,L1 Current (RMS),A,42.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-24.81
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.56
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-23.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.85315
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96728
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.89551
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:40:00+00:00,feeder,4.0,L3 Current (Min),A,19.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:40:00+00:00,feeder,4.0,L3 Current (Max),A,20.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,20.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:40:00+00:00,feeder,4.0,L2 Current (Min),A,22.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:40:00+00:00,feeder,4.0,L2 Current (Max),A,22.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,22.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:40:00+00:00,feeder,4.0,L1 Current (Min),A,41.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:40:00+00:00,feeder,4.0,L1 Current (Max),A,43.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,42.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,30.87
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-154.06
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,25.94
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.13380999999999998
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.17324
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.25768
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:40:00+00:00,busbar,,L3 Voltage (Min),V,240.84
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:40:00+00:00,busbar,,L3 Voltage (Max),V,240.86
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.86
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:40:00+00:00,busbar,,L2 Voltage (Min),V,240.84
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:40:00+00:00,busbar,,L2 Voltage (Max),V,240.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.86
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:40:00+00:00,busbar,,L1 Voltage (Min),V,240.17
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:40:00+00:00,busbar,,L1 Voltage (Max),V,240.2
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.19
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:40:00+00:00,busbar,,L3 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:40:00+00:00,busbar,,L2 Active Power,kW,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:40:00+00:00,busbar,,L1 Active Power,kW,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:40:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:40:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:40:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:40:00+00:00,busbar,,L3 Current (Min),A,62.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:40:00+00:00,busbar,,L3 Current (Max),A,62.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:40:00+00:00,busbar,,L3 Current (RMS),A,62.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:40:00+00:00,busbar,,L2 Current (Min),A,96.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:40:00+00:00,busbar,,L2 Current (Max),A,97.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:40:00+00:00,busbar,,L2 Current (RMS),A,96.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:40:00+00:00,busbar,,L1 Current (Min),A,102.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:40:00+00:00,busbar,,L1 Current (Max),A,103.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:40:00+00:00,busbar,,L1 Current (RMS),A,102.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:40:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:40:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-24.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.63
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-35.44
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.8847299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.98294
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.78125
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:30:00+00:00,feeder,,L3 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:30:00+00:00,feeder,,L2 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:30:00+00:00,feeder,,L1 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:30:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:30:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:30:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:30:00+00:00,feeder,,L3 Current (Min),A,14.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:30:00+00:00,feeder,,L3 Current (Max),A,14.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:30:00+00:00,feeder,,L3 Current (RMS),A,14.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:30:00+00:00,feeder,,L2 Current (Min),A,78.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:30:00+00:00,feeder,,L2 Current (Max),A,79.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:30:00+00:00,feeder,,L2 Current (RMS),A,78.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:30:00+00:00,feeder,,L1 Current (Min),A,21.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:30:00+00:00,feeder,,L1 Current (Max),A,21.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:30:00+00:00,feeder,,L1 Current (RMS),A,21.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-41.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-18.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,10.37
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.7196600000000001
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92947
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97485
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:30:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:30:00+00:00,feeder,5.0,L3 Current (Min),A,20.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:30:00+00:00,feeder,5.0,L3 Current (Max),A,20.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:30:00+00:00,feeder,5.0,L3 Current (RMS),A,20.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:30:00+00:00,feeder,5.0,L2 Current (Min),A,43.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:30:00+00:00,feeder,5.0,L2 Current (Max),A,44.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:30:00+00:00,feeder,5.0,L2 Current (RMS),A,43.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:30:00+00:00,feeder,5.0,L1 Current (Min),A,45.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:30:00+00:00,feeder,5.0,L1 Current (Max),A,45.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:30:00+00:00,feeder,5.0,L1 Current (RMS),A,45.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-25.44
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.85544
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98672
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90838
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:30:00+00:00,feeder,4.0,L3 Current (Min),A,18.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:30:00+00:00,feeder,4.0,L3 Current (Max),A,18.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,18.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:30:00+00:00,feeder,4.0,L2 Current (Min),A,34.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:30:00+00:00,feeder,4.0,L2 Current (Max),A,34.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,34.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:30:00+00:00,feeder,4.0,L1 Current (Min),A,41.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:30:00+00:00,feeder,4.0,L1 Current (Max),A,42.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,42.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,84.44
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-49.81
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,10.19
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.04665
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.14693
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.25975
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:30:00+00:00,busbar,,L3 Voltage (Min),V,240.7
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:30:00+00:00,busbar,,L3 Voltage (Max),V,240.73
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.72
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:30:00+00:00,busbar,,L2 Voltage (Min),V,240.2
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:30:00+00:00,busbar,,L2 Voltage (Max),V,240.22
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.22
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:30:00+00:00,busbar,,L1 Voltage (Min),V,239.59
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:30:00+00:00,busbar,,L1 Voltage (Max),V,239.67
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:30:00+00:00,busbar,,L3 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:30:00+00:00,busbar,,L2 Active Power,kW,37.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:30:00+00:00,busbar,,L1 Active Power,kW,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:30:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:30:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:30:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:30:00+00:00,busbar,,L3 Current (Min),A,52.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:30:00+00:00,busbar,,L3 Current (Max),A,52.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:30:00+00:00,busbar,,L3 Current (RMS),A,52.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:30:00+00:00,busbar,,L2 Current (Min),A,156.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:30:00+00:00,busbar,,L2 Current (Max),A,156.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:30:00+00:00,busbar,,L2 Current (RMS),A,156.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:30:00+00:00,busbar,,L1 Current (Min),A,102.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:30:00+00:00,busbar,,L1 Current (Max),A,103.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:30:00+00:00,busbar,,L1 Current (RMS),A,103.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:30:00+00:00,transformer,,Temperature,C,0.0
