Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:30:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-20.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-12.13
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-48.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.90323
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.96805
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.62966
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:20:00+00:00,feeder,,L3 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:20:00+00:00,feeder,,L2 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:20:00+00:00,feeder,,L1 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:20:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:20:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:20:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:20:00+00:00,feeder,,L3 Current (Min),A,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:20:00+00:00,feeder,,L3 Current (Max),A,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:20:00+00:00,feeder,,L3 Current (RMS),A,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:20:00+00:00,feeder,,L2 Current (Min),A,59.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:20:00+00:00,feeder,,L2 Current (Max),A,59.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:20:00+00:00,feeder,,L2 Current (RMS),A,59.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:20:00+00:00,feeder,,L1 Current (Min),A,21.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:20:00+00:00,feeder,,L1 Current (Max),A,21.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:20:00+00:00,feeder,,L1 Current (RMS),A,21.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-41.94
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-22.06
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.06
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.7048
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.90561
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96674
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:20:00+00:00,feeder,5.0,L3 Current (Min),A,20.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:20:00+00:00,feeder,5.0,L3 Current (Max),A,20.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:20:00+00:00,feeder,5.0,L3 Current (RMS),A,20.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:20:00+00:00,feeder,5.0,L2 Current (Min),A,42.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:20:00+00:00,feeder,5.0,L2 Current (Max),A,42.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:20:00+00:00,feeder,5.0,L2 Current (RMS),A,42.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:20:00+00:00,feeder,5.0,L1 Current (Min),A,29.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:20:00+00:00,feeder,5.0,L1 Current (Max),A,29.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:20:00+00:00,feeder,5.0,L1 Current (RMS),A,29.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.37
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.57
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96622
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97192
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94116
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:20:00+00:00,feeder,4.0,L3 Current (Min),A,28.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:20:00+00:00,feeder,4.0,L3 Current (Max),A,28.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,28.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:20:00+00:00,feeder,4.0,L2 Current (Min),A,24.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:20:00+00:00,feeder,4.0,L2 Current (Max),A,24.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,24.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:20:00+00:00,feeder,4.0,L1 Current (Min),A,47.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:20:00+00:00,feeder,4.0,L1 Current (Max),A,47.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,47.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,58.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-28.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.19
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.047560000000000005
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.1816
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.32485
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:20:00+00:00,busbar,,L3 Voltage (Min),V,241.47
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:20:00+00:00,busbar,,L3 Voltage (Max),V,241.47
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.47
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:20:00+00:00,busbar,,L2 Voltage (Min),V,241.08
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:20:00+00:00,busbar,,L2 Voltage (Max),V,241.09
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.08
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:20:00+00:00,busbar,,L1 Voltage (Min),V,240.42
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:20:00+00:00,busbar,,L1 Voltage (Max),V,240.42
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.42
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:20:00+00:00,busbar,,L3 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:20:00+00:00,busbar,,L2 Active Power,kW,29.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:20:00+00:00,busbar,,L1 Active Power,kW,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:20:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:20:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:20:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:20:00+00:00,busbar,,L3 Current (Min),A,58.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:20:00+00:00,busbar,,L3 Current (Max),A,58.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:20:00+00:00,busbar,,L3 Current (RMS),A,58.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:20:00+00:00,busbar,,L2 Current (Min),A,124.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:20:00+00:00,busbar,,L2 Current (Max),A,125.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:20:00+00:00,busbar,,L2 Current (RMS),A,124.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:20:00+00:00,busbar,,L1 Current (Min),A,93.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:20:00+00:00,busbar,,L1 Current (Max),A,94.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:20:00+00:00,busbar,,L1 Current (RMS),A,94.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:20:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:20:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-13.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-23.56
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-50.19
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.96011
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.8837299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.59963
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:10:00+00:00,feeder,,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:10:00+00:00,feeder,,L2 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:10:00+00:00,feeder,,L1 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:10:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:10:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:10:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:10:00+00:00,feeder,,L3 Current (Min),A,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:10:00+00:00,feeder,,L3 Current (Max),A,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:10:00+00:00,feeder,,L3 Current (RMS),A,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:10:00+00:00,feeder,,L2 Current (Min),A,34.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:10:00+00:00,feeder,,L2 Current (Max),A,34.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:10:00+00:00,feeder,,L2 Current (RMS),A,34.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:10:00+00:00,feeder,,L1 Current (Min),A,20.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:10:00+00:00,feeder,,L1 Current (Max),A,20.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:10:00+00:00,feeder,,L1 Current (RMS),A,20.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.94
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-15.63
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,2.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.83301
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95239
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97552
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:10:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:10:00+00:00,feeder,5.0,L3 Current (Min),A,18.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:10:00+00:00,feeder,5.0,L3 Current (Max),A,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:10:00+00:00,feeder,5.0,L3 Current (RMS),A,20.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:10:00+00:00,feeder,5.0,L2 Current (Min),A,59.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:10:00+00:00,feeder,5.0,L2 Current (Max),A,59.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:10:00+00:00,feeder,5.0,L2 Current (RMS),A,59.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:10:00+00:00,feeder,5.0,L1 Current (Min),A,33.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:10:00+00:00,feeder,5.0,L1 Current (Max),A,34.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:10:00+00:00,feeder,5.0,L1 Current (RMS),A,33.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.37
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93719
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98578
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95377
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:10:00+00:00,feeder,4.0,L3 Current (Min),A,22.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:10:00+00:00,feeder,4.0,L3 Current (Max),A,22.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,22.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:10:00+00:00,feeder,4.0,L2 Current (Min),A,32.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:10:00+00:00,feeder,4.0,L2 Current (Max),A,32.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,32.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:10:00+00:00,feeder,4.0,L1 Current (Min),A,47.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:10:00+00:00,feeder,4.0,L1 Current (Max),A,51.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,50.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,117.56
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-52.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,20.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.0645
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.07697999999999999
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.29445
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:10:00+00:00,busbar,,L3 Voltage (Min),V,241.48
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:10:00+00:00,busbar,,L3 Voltage (Max),V,241.56
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.53
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:10:00+00:00,busbar,,L2 Voltage (Min),V,241.42
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:10:00+00:00,busbar,,L2 Voltage (Max),V,241.42
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.42
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:10:00+00:00,busbar,,L1 Voltage (Min),V,240.66
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:10:00+00:00,busbar,,L1 Voltage (Max),V,240.67
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.67
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:10:00+00:00,busbar,,L3 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:10:00+00:00,busbar,,L2 Active Power,kW,29.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:10:00+00:00,busbar,,L1 Active Power,kW,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:10:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:10:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:10:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:10:00+00:00,busbar,,L3 Current (Min),A,62.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:10:00+00:00,busbar,,L3 Current (Max),A,67.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:10:00+00:00,busbar,,L3 Current (RMS),A,64.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:10:00+00:00,busbar,,L2 Current (Min),A,125.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:10:00+00:00,busbar,,L2 Current (Max),A,125.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:10:00+00:00,busbar,,L2 Current (RMS),A,125.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:10:00+00:00,busbar,,L1 Current (Min),A,96.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:10:00+00:00,busbar,,L1 Current (Max),A,100.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:10:00+00:00,busbar,,L1 Current (RMS),A,99.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:10:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:10:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-34.81
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-13.69
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-47.44
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.78518
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.96094
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.65069
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:00:00+00:00,feeder,,L3 Active Power,kW,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:00:00+00:00,feeder,,L2 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:00:00+00:00,feeder,,L1 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:00:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:00:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:00:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:00:00+00:00,feeder,,L3 Current (Min),A,10.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:00:00+00:00,feeder,,L3 Current (Max),A,10.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:00:00+00:00,feeder,,L3 Current (RMS),A,10.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:00:00+00:00,feeder,,L2 Current (Min),A,54.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:00:00+00:00,feeder,,L2 Current (Max),A,54.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:00:00+00:00,feeder,,L2 Current (RMS),A,54.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:00:00+00:00,feeder,,L1 Current (Min),A,18.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:00:00+00:00,feeder,,L1 Current (Max),A,19.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:00:00+00:00,feeder,,L1 Current (RMS),A,18.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-23.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-22.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,4.69
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90054
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8970299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99228
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:00:00+00:00,feeder,5.0,L1 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:00:00+00:00,feeder,5.0,L3 Current (Min),A,35.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:00:00+00:00,feeder,5.0,L3 Current (Max),A,35.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:00:00+00:00,feeder,5.0,L3 Current (RMS),A,35.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:00:00+00:00,feeder,5.0,L2 Current (Min),A,36.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:00:00+00:00,feeder,5.0,L2 Current (Max),A,36.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:00:00+00:00,feeder,5.0,L2 Current (RMS),A,36.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:00:00+00:00,feeder,5.0,L1 Current (Min),A,65.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:00:00+00:00,feeder,5.0,L1 Current (Max),A,65.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:00:00+00:00,feeder,5.0,L1 Current (RMS),A,65.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.81
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.81
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-28.56
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90997
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99051
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8542200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:00:00+00:00,feeder,4.0,L3 Current (Min),A,21.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:00:00+00:00,feeder,4.0,L3 Current (Max),A,21.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,21.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:00:00+00:00,feeder,4.0,L2 Current (Min),A,39.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:00:00+00:00,feeder,4.0,L2 Current (Max),A,40.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,39.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:00:00+00:00,feeder,4.0,L1 Current (Min),A,38.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:00:00+00:00,feeder,4.0,L1 Current (Max),A,38.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,38.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,61.87
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-55.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,31.69
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.02083
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.02785
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.30291
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:00:00+00:00,busbar,,L3 Voltage (Min),V,242.14
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:00:00+00:00,busbar,,L3 Voltage (Max),V,242.17
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.16
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:00:00+00:00,busbar,,L2 Voltage (Min),V,242.08
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:00:00+00:00,busbar,,L2 Voltage (Max),V,242.14
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.11
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:00:00+00:00,busbar,,L1 Voltage (Min),V,241.17
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:00:00+00:00,busbar,,L1 Voltage (Max),V,241.22
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.2
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:00:00+00:00,busbar,,L3 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:00:00+00:00,busbar,,L2 Active Power,kW,30.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:00:00+00:00,busbar,,L1 Active Power,kW,27.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:00:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:00:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:00:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:00:00+00:00,busbar,,L3 Current (Min),A,67.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:00:00+00:00,busbar,,L3 Current (Max),A,67.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:00:00+00:00,busbar,,L3 Current (RMS),A,67.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:00:00+00:00,busbar,,L2 Current (Min),A,130.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:00:00+00:00,busbar,,L2 Current (Max),A,130.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:00:00+00:00,busbar,,L2 Current (RMS),A,130.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:00:00+00:00,busbar,,L1 Current (Min),A,115.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:00:00+00:00,busbar,,L1 Current (Max),A,116.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:00:00+00:00,busbar,,L1 Current (RMS),A,115.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:00:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 05:00:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-24.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-19.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-21.31
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.86154
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.92084
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.92035
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:50:00+00:00,feeder,,L3 Active Power,kW,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:50:00+00:00,feeder,,L2 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:50:00+00:00,feeder,,L1 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:50:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:50:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:50:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:50:00+00:00,feeder,,L3 Current (Min),A,10.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:50:00+00:00,feeder,,L3 Current (Max),A,10.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:50:00+00:00,feeder,,L3 Current (RMS),A,10.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:50:00+00:00,feeder,,L2 Current (Min),A,37.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:50:00+00:00,feeder,,L2 Current (Max),A,37.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:50:00+00:00,feeder,,L2 Current (RMS),A,37.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:50:00+00:00,feeder,,L1 Current (Min),A,39.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:50:00+00:00,feeder,,L1 Current (Max),A,40.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:50:00+00:00,feeder,,L1 Current (RMS),A,39.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-41.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-22.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,6.31
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.7131
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8992
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98376
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:50:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:50:00+00:00,feeder,5.0,L3 Current (Min),A,20.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:50:00+00:00,feeder,5.0,L3 Current (Max),A,20.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:50:00+00:00,feeder,5.0,L3 Current (RMS),A,20.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:50:00+00:00,feeder,5.0,L2 Current (Min),A,40.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:50:00+00:00,feeder,5.0,L2 Current (Max),A,40.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:50:00+00:00,feeder,5.0,L2 Current (RMS),A,40.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:50:00+00:00,feeder,5.0,L1 Current (Min),A,44.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:50:00+00:00,feeder,5.0,L1 Current (Max),A,44.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:50:00+00:00,feeder,5.0,L1 Current (RMS),A,44.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.56
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92587
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95636
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91446
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:50:00+00:00,feeder,4.0,L3 Current (Min),A,23.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:50:00+00:00,feeder,4.0,L3 Current (Max),A,23.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,23.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:50:00+00:00,feeder,4.0,L2 Current (Min),A,19.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:50:00+00:00,feeder,4.0,L2 Current (Max),A,20.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:50:00+00:00,feeder,4.0,L1 Current (Min),A,40.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:50:00+00:00,feeder,4.0,L1 Current (Max),A,40.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,40.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
