Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,61.31
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-151.93
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.06
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.09618
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.09685
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.24959
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:50:00+00:00,busbar,,L3 Voltage (Min),V,242.06
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:50:00+00:00,busbar,,L3 Voltage (Max),V,242.08
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.08
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:50:00+00:00,busbar,,L2 Voltage (Min),V,241.84
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:50:00+00:00,busbar,,L2 Voltage (Max),V,241.86
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.86
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:50:00+00:00,busbar,,L1 Voltage (Min),V,240.83
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:50:00+00:00,busbar,,L1 Voltage (Max),V,240.86
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.84
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:50:00+00:00,busbar,,L3 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:50:00+00:00,busbar,,L2 Active Power,kW,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:50:00+00:00,busbar,,L1 Active Power,kW,28.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:50:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:50:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:50:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:50:00+00:00,busbar,,L3 Current (Min),A,53.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:50:00+00:00,busbar,,L3 Current (Max),A,53.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:50:00+00:00,busbar,,L3 Current (RMS),A,53.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:50:00+00:00,busbar,,L2 Current (Min),A,97.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:50:00+00:00,busbar,,L2 Current (Max),A,97.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:50:00+00:00,busbar,,L2 Current (RMS),A,97.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:50:00+00:00,busbar,,L1 Current (Min),A,121.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:50:00+00:00,busbar,,L1 Current (Max),A,122.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:50:00+00:00,busbar,,L1 Current (RMS),A,121.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:50:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:50:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-27.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-23.31
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-13.06
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.8475299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.89255
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.96667
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:40:00+00:00,feeder,,L3 Active Power,kW,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:40:00+00:00,feeder,,L2 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:40:00+00:00,feeder,,L1 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:40:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:40:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:40:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:40:00+00:00,feeder,,L3 Current (Min),A,10.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:40:00+00:00,feeder,,L3 Current (Max),A,10.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:40:00+00:00,feeder,,L3 Current (RMS),A,10.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:40:00+00:00,feeder,,L2 Current (Min),A,32.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:40:00+00:00,feeder,,L2 Current (Max),A,32.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:40:00+00:00,feeder,,L2 Current (RMS),A,32.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:40:00+00:00,feeder,,L1 Current (Min),A,44.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:40:00+00:00,feeder,,L1 Current (Max),A,44.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:40:00+00:00,feeder,,L1 Current (RMS),A,44.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-46.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-30.94
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.65457
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.823
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97971
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:40:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:40:00+00:00,feeder,5.0,L3 Current (Min),A,21.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:40:00+00:00,feeder,5.0,L3 Current (Max),A,21.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:40:00+00:00,feeder,5.0,L3 Current (RMS),A,21.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:40:00+00:00,feeder,5.0,L2 Current (Min),A,27.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:40:00+00:00,feeder,5.0,L2 Current (Max),A,27.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:40:00+00:00,feeder,5.0,L2 Current (RMS),A,27.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:40:00+00:00,feeder,5.0,L1 Current (Min),A,41.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:40:00+00:00,feeder,5.0,L1 Current (Max),A,41.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:40:00+00:00,feeder,5.0,L1 Current (RMS),A,41.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.19
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.69
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9046
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97275
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93945
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:40:00+00:00,feeder,4.0,L3 Current (Min),A,19.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:40:00+00:00,feeder,4.0,L3 Current (Max),A,19.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,19.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:40:00+00:00,feeder,4.0,L2 Current (Min),A,22.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:40:00+00:00,feeder,4.0,L2 Current (Max),A,22.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,22.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:40:00+00:00,feeder,4.0,L1 Current (Min),A,44.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:40:00+00:00,feeder,4.0,L1 Current (Max),A,44.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,44.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,139.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-124.06
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,19.56
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.03557
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.05898
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.23177
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:40:00+00:00,busbar,,L3 Voltage (Min),V,242.48
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:40:00+00:00,busbar,,L3 Voltage (Max),V,242.52
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:40:00+00:00,busbar,,L2 Voltage (Min),V,242.52
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:40:00+00:00,busbar,,L2 Voltage (Max),V,242.53
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.53
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:40:00+00:00,busbar,,L1 Voltage (Min),V,241.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:40:00+00:00,busbar,,L1 Voltage (Max),V,241.3
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.27
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:40:00+00:00,busbar,,L3 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:40:00+00:00,busbar,,L2 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:40:00+00:00,busbar,,L1 Active Power,kW,30.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:40:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:40:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:40:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:40:00+00:00,busbar,,L3 Current (Min),A,50.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:40:00+00:00,busbar,,L3 Current (Max),A,50.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:40:00+00:00,busbar,,L3 Current (RMS),A,50.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:40:00+00:00,busbar,,L2 Current (Min),A,80.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:40:00+00:00,busbar,,L2 Current (Max),A,80.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:40:00+00:00,busbar,,L2 Current (RMS),A,80.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:40:00+00:00,busbar,,L1 Current (Min),A,127.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:40:00+00:00,busbar,,L1 Current (Max),A,127.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:40:00+00:00,busbar,,L1 Current (RMS),A,127.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:40:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:40:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-35.06
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-25.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-20.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.7763
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.8781700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.93008
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:30:00+00:00,feeder,,L3 Active Power,kW,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:30:00+00:00,feeder,,L2 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:30:00+00:00,feeder,,L1 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:30:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:30:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:30:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:30:00+00:00,feeder,,L3 Current (Min),A,9.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:30:00+00:00,feeder,,L3 Current (Max),A,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:30:00+00:00,feeder,,L3 Current (RMS),A,9.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:30:00+00:00,feeder,,L2 Current (Min),A,31.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:30:00+00:00,feeder,,L2 Current (Max),A,31.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:30:00+00:00,feeder,,L2 Current (RMS),A,31.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:30:00+00:00,feeder,,L1 Current (Min),A,38.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:30:00+00:00,feeder,,L1 Current (Max),A,38.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:30:00+00:00,feeder,,L1 Current (RMS),A,38.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-43.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-35.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,5.56
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.6907300000000001
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.77694
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98236
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:30:00+00:00,feeder,5.0,L3 Current (Min),A,21.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:30:00+00:00,feeder,5.0,L3 Current (Max),A,21.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:30:00+00:00,feeder,5.0,L3 Current (RMS),A,21.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:30:00+00:00,feeder,5.0,L2 Current (Min),A,24.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:30:00+00:00,feeder,5.0,L2 Current (Max),A,24.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:30:00+00:00,feeder,5.0,L2 Current (RMS),A,24.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:30:00+00:00,feeder,5.0,L1 Current (Min),A,36.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:30:00+00:00,feeder,5.0,L1 Current (Max),A,36.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:30:00+00:00,feeder,5.0,L1 Current (RMS),A,36.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.31
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.06
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93146
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97345
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91415
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:30:00+00:00,feeder,4.0,L3 Current (Min),A,20.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:30:00+00:00,feeder,4.0,L3 Current (Max),A,20.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,20.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:30:00+00:00,feeder,4.0,L2 Current (Min),A,23.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:30:00+00:00,feeder,4.0,L2 Current (Max),A,23.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,23.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:30:00+00:00,feeder,4.0,L1 Current (Min),A,39.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:30:00+00:00,feeder,4.0,L1 Current (Max),A,39.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,39.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,68.44
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-156.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,3.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.07134
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.10774
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.35174
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:30:00+00:00,busbar,,L3 Voltage (Min),V,242.98
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:30:00+00:00,busbar,,L3 Voltage (Max),V,243.02
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:30:00+00:00,busbar,,L2 Voltage (Min),V,242.84
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:30:00+00:00,busbar,,L2 Voltage (Max),V,242.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.86
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:30:00+00:00,busbar,,L1 Voltage (Min),V,241.91
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:30:00+00:00,busbar,,L1 Voltage (Max),V,241.94
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.92
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:30:00+00:00,busbar,,L3 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:30:00+00:00,busbar,,L2 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:30:00+00:00,busbar,,L1 Active Power,kW,26.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:30:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:30:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:30:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:30:00+00:00,busbar,,L3 Current (Min),A,50.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:30:00+00:00,busbar,,L3 Current (Max),A,50.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:30:00+00:00,busbar,,L3 Current (RMS),A,50.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:30:00+00:00,busbar,,L2 Current (Min),A,77.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:30:00+00:00,busbar,,L2 Current (Max),A,77.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:30:00+00:00,busbar,,L2 Current (RMS),A,77.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:30:00+00:00,busbar,,L1 Current (Min),A,111.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:30:00+00:00,busbar,,L1 Current (Max),A,112.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:30:00+00:00,busbar,,L1 Current (RMS),A,112.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:30:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:30:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-19.31
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-27.56
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-35.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.93295
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.8443299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.78817
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:20:00+00:00,feeder,,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:20:00+00:00,feeder,,L2 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:20:00+00:00,feeder,,L1 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:20:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:20:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:20:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:20:00+00:00,feeder,,L3 Current (Min),A,20.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:20:00+00:00,feeder,,L3 Current (Max),A,20.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:20:00+00:00,feeder,,L3 Current (RMS),A,20.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:20:00+00:00,feeder,,L2 Current (Min),A,24.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:20:00+00:00,feeder,,L2 Current (Max),A,25.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:20:00+00:00,feeder,,L2 Current (RMS),A,24.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:20:00+00:00,feeder,,L1 Current (Min),A,21.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:20:00+00:00,feeder,,L1 Current (Max),A,21.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:20:00+00:00,feeder,,L1 Current (RMS),A,21.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-40.87
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-24.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,4.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.72439
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8934
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99094
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:20:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:20:00+00:00,feeder,5.0,L3 Current (Min),A,20.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:20:00+00:00,feeder,5.0,L3 Current (Max),A,20.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:20:00+00:00,feeder,5.0,L3 Current (RMS),A,20.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:20:00+00:00,feeder,5.0,L2 Current (Min),A,36.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:20:00+00:00,feeder,5.0,L2 Current (Max),A,36.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:20:00+00:00,feeder,5.0,L2 Current (RMS),A,36.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:20:00+00:00,feeder,5.0,L1 Current (Min),A,51.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:20:00+00:00,feeder,5.0,L1 Current (Max),A,51.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:20:00+00:00,feeder,5.0,L1 Current (RMS),A,51.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.81
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.31
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.88544
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9588
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92538
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:20:00+00:00,feeder,4.0,L3 Current (Min),A,18.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:20:00+00:00,feeder,4.0,L3 Current (Max),A,18.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,18.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:20:00+00:00,feeder,4.0,L2 Current (Min),A,18.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:20:00+00:00,feeder,4.0,L2 Current (Max),A,18.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,18.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:20:00+00:00,feeder,4.0,L1 Current (Min),A,41.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:20:00+00:00,feeder,4.0,L1 Current (Max),A,41.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,41.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-136.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-111.13
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,15.81
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.02507
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.02
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.4414
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:20:00+00:00,busbar,,L3 Voltage (Min),V,242.64
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:20:00+00:00,busbar,,L3 Voltage (Max),V,242.66
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.66
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:20:00+00:00,busbar,,L2 Voltage (Min),V,242.61
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:20:00+00:00,busbar,,L2 Voltage (Max),V,242.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.61
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:20:00+00:00,busbar,,L1 Voltage (Min),V,241.56
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:20:00+00:00,busbar,,L1 Voltage (Max),V,241.56
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.56
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:20:00+00:00,busbar,,L3 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:20:00+00:00,busbar,,L2 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:20:00+00:00,busbar,,L1 Active Power,kW,26.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:20:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:20:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:20:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:20:00+00:00,busbar,,L3 Current (Min),A,57.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:20:00+00:00,busbar,,L3 Current (Max),A,58.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:20:00+00:00,busbar,,L3 Current (RMS),A,57.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:20:00+00:00,busbar,,L2 Current (Min),A,79.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:20:00+00:00,busbar,,L2 Current (Max),A,79.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:20:00+00:00,busbar,,L2 Current (RMS),A,79.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:20:00+00:00,busbar,,L1 Current (Min),A,110.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:20:00+00:00,busbar,,L1 Current (Max),A,110.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:20:00+00:00,busbar,,L1 Current (RMS),A,110.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:20:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:20:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-12.69
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-21.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-27.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.96667
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.90683
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.87051
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:10:00+00:00,feeder,,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:10:00+00:00,feeder,,L2 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:10:00+00:00,feeder,,L1 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:10:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:10:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:10:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:10:00+00:00,feeder,,L3 Current (Min),A,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:10:00+00:00,feeder,,L3 Current (Max),A,21.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:10:00+00:00,feeder,,L3 Current (RMS),A,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:10:00+00:00,feeder,,L2 Current (Min),A,35.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:10:00+00:00,feeder,,L2 Current (Max),A,35.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:10:00+00:00,feeder,,L2 Current (RMS),A,35.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:10:00+00:00,feeder,,L1 Current (Min),A,26.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:10:00+00:00,feeder,,L1 Current (Max),A,26.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:10:00+00:00,feeder,,L1 Current (RMS),A,26.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-36.94
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
