Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-20.81
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,5.69
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.76803
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.89474
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97974
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:10:00+00:00,feeder,5.0,L3 Current (Min),A,21.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:10:00+00:00,feeder,5.0,L3 Current (Max),A,21.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:10:00+00:00,feeder,5.0,L3 Current (RMS),A,21.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:10:00+00:00,feeder,5.0,L2 Current (Min),A,24.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:10:00+00:00,feeder,5.0,L2 Current (Max),A,25.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:10:00+00:00,feeder,5.0,L2 Current (RMS),A,25.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:10:00+00:00,feeder,5.0,L1 Current (Min),A,37.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:10:00+00:00,feeder,5.0,L1 Current (Max),A,38.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:10:00+00:00,feeder,5.0,L1 Current (RMS),A,37.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.87
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.81
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-23.19
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93997
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9704
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.88287
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:10:00+00:00,feeder,4.0,L3 Current (Min),A,20.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:10:00+00:00,feeder,4.0,L3 Current (Max),A,20.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,20.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:10:00+00:00,feeder,4.0,L2 Current (Min),A,20.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:10:00+00:00,feeder,4.0,L2 Current (Max),A,20.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,20.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:10:00+00:00,feeder,4.0,L1 Current (Min),A,35.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:10:00+00:00,feeder,4.0,L1 Current (Max),A,35.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,35.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,58.87
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-112.87
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.93
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.02739
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.10945
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.24932
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:10:00+00:00,busbar,,L3 Voltage (Min),V,242.06
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:10:00+00:00,busbar,,L3 Voltage (Max),V,242.09
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.09
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:10:00+00:00,busbar,,L2 Voltage (Min),V,242.11
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:10:00+00:00,busbar,,L2 Voltage (Max),V,242.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.11
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:10:00+00:00,busbar,,L1 Voltage (Min),V,241.11
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:10:00+00:00,busbar,,L1 Voltage (Max),V,241.16
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:10:00+00:00,busbar,,L3 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:10:00+00:00,busbar,,L2 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:10:00+00:00,busbar,,L1 Active Power,kW,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:10:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:10:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:10:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:10:00+00:00,busbar,,L3 Current (Min),A,61.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:10:00+00:00,busbar,,L3 Current (Max),A,61.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:10:00+00:00,busbar,,L3 Current (RMS),A,61.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:10:00+00:00,busbar,,L2 Current (Min),A,79.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:10:00+00:00,busbar,,L2 Current (Max),A,80.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:10:00+00:00,busbar,,L2 Current (RMS),A,79.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:10:00+00:00,busbar,,L1 Current (Min),A,96.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:10:00+00:00,busbar,,L1 Current (Max),A,96.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:10:00+00:00,busbar,,L1 Current (RMS),A,96.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:10:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:10:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-6.56
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-14.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-27.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.9852
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.95361
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.8562299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:00:00+00:00,feeder,,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:00:00+00:00,feeder,,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:00:00+00:00,feeder,,L1 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:00:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:00:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:00:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:00:00+00:00,feeder,,L3 Current (Min),A,21.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:00:00+00:00,feeder,,L3 Current (Max),A,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:00:00+00:00,feeder,,L3 Current (RMS),A,21.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:00:00+00:00,feeder,,L2 Current (Min),A,45.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:00:00+00:00,feeder,,L2 Current (Max),A,45.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:00:00+00:00,feeder,,L2 Current (RMS),A,45.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:00:00+00:00,feeder,,L1 Current (Min),A,24.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:00:00+00:00,feeder,,L1 Current (Max),A,26.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:00:00+00:00,feeder,,L1 Current (RMS),A,25.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-29.31
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-17.63
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,6.37
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.84073
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92941
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98538
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:00:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:00:00+00:00,feeder,5.0,L3 Current (Min),A,24.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:00:00+00:00,feeder,5.0,L3 Current (Max),A,24.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:00:00+00:00,feeder,5.0,L3 Current (RMS),A,24.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:00:00+00:00,feeder,5.0,L2 Current (Min),A,34.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:00:00+00:00,feeder,5.0,L2 Current (Max),A,34.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:00:00+00:00,feeder,5.0,L2 Current (RMS),A,34.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:00:00+00:00,feeder,5.0,L1 Current (Min),A,49.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:00:00+00:00,feeder,5.0,L1 Current (Max),A,50.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:00:00+00:00,feeder,5.0,L1 Current (RMS),A,50.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.13
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,8.13
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96786
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97366
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92493
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:00:00+00:00,feeder,4.0,L3 Current (Min),A,22.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:00:00+00:00,feeder,4.0,L3 Current (Max),A,22.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,22.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:00:00+00:00,feeder,4.0,L2 Current (Min),A,24.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:00:00+00:00,feeder,4.0,L2 Current (Max),A,24.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,24.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:00:00+00:00,feeder,4.0,L1 Current (Min),A,35.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:00:00+00:00,feeder,4.0,L1 Current (Max),A,36.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,35.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,82.81
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-92.94
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,17.94
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.059529999999999986
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.029710000000000007
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.09844
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:00:00+00:00,busbar,,L3 Voltage (Min),V,242.23
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:00:00+00:00,busbar,,L3 Voltage (Max),V,242.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:00:00+00:00,busbar,,L2 Voltage (Min),V,242.31
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:00:00+00:00,busbar,,L2 Voltage (Max),V,242.33
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.33
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:00:00+00:00,busbar,,L1 Voltage (Min),V,241.2
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:00:00+00:00,busbar,,L1 Voltage (Max),V,241.23
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.22
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:00:00+00:00,busbar,,L3 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:00:00+00:00,busbar,,L2 Active Power,kW,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:00:00+00:00,busbar,,L1 Active Power,kW,25.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:00:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:00:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:00:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:00:00+00:00,busbar,,L3 Current (Min),A,67.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:00:00+00:00,busbar,,L3 Current (Max),A,67.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:00:00+00:00,busbar,,L3 Current (RMS),A,67.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:00:00+00:00,busbar,,L2 Current (Min),A,102.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:00:00+00:00,busbar,,L2 Current (Max),A,102.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:00:00+00:00,busbar,,L2 Current (RMS),A,102.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:00:00+00:00,busbar,,L1 Current (Min),A,106.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:00:00+00:00,busbar,,L1 Current (Max),A,108.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:00:00+00:00,busbar,,L1 Current (RMS),A,108.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:00:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 04:00:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-5.94
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-17.94
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-21.06
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.98813
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.92929
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.91382
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:50:00+00:00,feeder,,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:50:00+00:00,feeder,,L2 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:50:00+00:00,feeder,,L1 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:50:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:50:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:50:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:50:00+00:00,feeder,,L3 Current (Min),A,22.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:50:00+00:00,feeder,,L3 Current (Max),A,22.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:50:00+00:00,feeder,,L3 Current (RMS),A,22.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:50:00+00:00,feeder,,L2 Current (Min),A,35.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:50:00+00:00,feeder,,L2 Current (Max),A,36.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:50:00+00:00,feeder,,L2 Current (RMS),A,35.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:50:00+00:00,feeder,,L1 Current (Min),A,31.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:50:00+00:00,feeder,,L1 Current (Max),A,31.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:50:00+00:00,feeder,,L1 Current (RMS),A,31.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-29.44
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.31
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.83941
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97552
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9827
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:50:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:50:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:50:00+00:00,feeder,5.0,L3 Current (Min),A,23.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:50:00+00:00,feeder,5.0,L3 Current (Max),A,23.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:50:00+00:00,feeder,5.0,L3 Current (RMS),A,23.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:50:00+00:00,feeder,5.0,L2 Current (Min),A,38.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:50:00+00:00,feeder,5.0,L2 Current (Max),A,45.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:50:00+00:00,feeder,5.0,L2 Current (RMS),A,41.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:50:00+00:00,feeder,5.0,L1 Current (Min),A,55.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:50:00+00:00,feeder,5.0,L1 Current (Max),A,55.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:50:00+00:00,feeder,5.0,L1 Current (RMS),A,55.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.44
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,7.93
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.37
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96558
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97751
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98056
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:50:00+00:00,feeder,4.0,L3 Current (Min),A,22.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:50:00+00:00,feeder,4.0,L3 Current (Max),A,22.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,22.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:50:00+00:00,feeder,4.0,L2 Current (Min),A,27.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:50:00+00:00,feeder,4.0,L2 Current (Max),A,27.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,27.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:50:00+00:00,feeder,4.0,L1 Current (Min),A,48.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:50:00+00:00,feeder,4.0,L1 Current (Max),A,48.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,48.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,131.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-108.63
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,37.13
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.0703
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.09303
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.32024
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:50:00+00:00,busbar,,L3 Voltage (Min),V,242.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:50:00+00:00,busbar,,L3 Voltage (Max),V,242.03
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.02
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:50:00+00:00,busbar,,L2 Voltage (Min),V,241.95
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:50:00+00:00,busbar,,L2 Voltage (Max),V,242.09
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.03
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:50:00+00:00,busbar,,L1 Voltage (Min),V,240.66
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:50:00+00:00,busbar,,L1 Voltage (Max),V,240.66
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.66
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:50:00+00:00,busbar,,L3 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:50:00+00:00,busbar,,L2 Active Power,kW,25.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:50:00+00:00,busbar,,L1 Active Power,kW,31.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:50:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:50:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:50:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:50:00+00:00,busbar,,L3 Current (Min),A,67.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:50:00+00:00,busbar,,L3 Current (Max),A,67.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:50:00+00:00,busbar,,L3 Current (RMS),A,67.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:50:00+00:00,busbar,,L2 Current (Min),A,100.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:50:00+00:00,busbar,,L2 Current (Max),A,108.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:50:00+00:00,busbar,,L2 Current (RMS),A,104.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:50:00+00:00,busbar,,L1 Current (Min),A,132.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:50:00+00:00,busbar,,L1 Current (Max),A,132.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:50:00+00:00,busbar,,L1 Current (RMS),A,132.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:50:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:50:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-5.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-19.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-22.69
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.99136
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.9237
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.90301
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:40:00+00:00,feeder,,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:40:00+00:00,feeder,,L2 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:40:00+00:00,feeder,,L1 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:40:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:40:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:40:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:40:00+00:00,feeder,,L3 Current (Min),A,28.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:40:00+00:00,feeder,,L3 Current (Max),A,28.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:40:00+00:00,feeder,,L3 Current (RMS),A,28.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:40:00+00:00,feeder,,L2 Current (Min),A,33.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:40:00+00:00,feeder,,L2 Current (Max),A,33.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:40:00+00:00,feeder,,L2 Current (RMS),A,33.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:40:00+00:00,feeder,,L1 Current (Min),A,30.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:40:00+00:00,feeder,,L1 Current (Max),A,30.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:40:00+00:00,feeder,,L1 Current (RMS),A,30.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-32.13
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.87
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.81799
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96503
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97342
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:40:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:40:00+00:00,feeder,5.0,L3 Current (Min),A,26.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:40:00+00:00,feeder,5.0,L3 Current (Max),A,26.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,26.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:40:00+00:00,feeder,5.0,L2 Current (Min),A,38.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:40:00+00:00,feeder,5.0,L2 Current (Max),A,38.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,38.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:40:00+00:00,feeder,5.0,L1 Current (Min),A,40.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:40:00+00:00,feeder,5.0,L1 Current (Max),A,41.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,40.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,7.56
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.31
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97278
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97024
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97675
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:40:00+00:00,feeder,4.0,L3 Current (Min),A,21.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:40:00+00:00,feeder,4.0,L3 Current (Max),A,21.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,21.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:40:00+00:00,feeder,4.0,L2 Current (Min),A,23.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:40:00+00:00,feeder,4.0,L2 Current (Max),A,23.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,23.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:40:00+00:00,feeder,4.0,L1 Current (Min),A,51.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:40:00+00:00,feeder,4.0,L1 Current (Max),A,51.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,51.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-89.63
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-125.94
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,12.44
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.04167
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.13826
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.45644
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:40:00+00:00,busbar,,L3 Voltage (Min),V,242.45
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:40:00+00:00,busbar,,L3 Voltage (Max),V,242.47
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.47
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:40:00+00:00,busbar,,L2 Voltage (Min),V,242.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:40:00+00:00,busbar,,L2 Voltage (Max),V,242.39
