Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:40:00+00:00,busbar,,L1 Voltage (Min),V,241.3
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:40:00+00:00,busbar,,L1 Voltage (Max),V,241.31
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.3
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:40:00+00:00,busbar,,L3 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:40:00+00:00,busbar,,L2 Active Power,kW,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:40:00+00:00,busbar,,L1 Active Power,kW,28.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:40:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:40:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:40:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:40:00+00:00,busbar,,L3 Current (Min),A,74.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:40:00+00:00,busbar,,L3 Current (Max),A,74.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:40:00+00:00,busbar,,L3 Current (RMS),A,74.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:40:00+00:00,busbar,,L2 Current (Min),A,93.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:40:00+00:00,busbar,,L2 Current (Max),A,93.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:40:00+00:00,busbar,,L2 Current (RMS),A,93.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:40:00+00:00,busbar,,L1 Current (Min),A,120.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:40:00+00:00,busbar,,L1 Current (Max),A,120.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:40:00+00:00,busbar,,L1 Current (RMS),A,120.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:40:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:40:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-20.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-22.31
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.98764
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.91501
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.90924
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:30:00+00:00,feeder,,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:30:00+00:00,feeder,,L2 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:30:00+00:00,feeder,,L1 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:30:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:30:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:30:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:30:00+00:00,feeder,,L3 Current (Min),A,16.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:30:00+00:00,feeder,,L3 Current (Max),A,16.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:30:00+00:00,feeder,,L3 Current (RMS),A,16.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:30:00+00:00,feeder,,L2 Current (Min),A,36.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:30:00+00:00,feeder,,L2 Current (Max),A,36.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:30:00+00:00,feeder,,L2 Current (RMS),A,36.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:30:00+00:00,feeder,,L1 Current (Min),A,28.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:30:00+00:00,feeder,,L1 Current (Max),A,28.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:30:00+00:00,feeder,,L1 Current (RMS),A,28.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-33.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-15.63
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.81091
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93591
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97568
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:30:00+00:00,feeder,5.0,L3 Current (Min),A,27.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:30:00+00:00,feeder,5.0,L3 Current (Max),A,27.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:30:00+00:00,feeder,5.0,L3 Current (RMS),A,27.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:30:00+00:00,feeder,5.0,L2 Current (Min),A,33.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:30:00+00:00,feeder,5.0,L2 Current (Max),A,33.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:30:00+00:00,feeder,5.0,L2 Current (RMS),A,33.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:30:00+00:00,feeder,5.0,L1 Current (Min),A,43.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:30:00+00:00,feeder,5.0,L1 Current (Max),A,43.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:30:00+00:00,feeder,5.0,L1 Current (RMS),A,43.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.56
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.06
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.87
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97482
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97168
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97702
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:30:00+00:00,feeder,4.0,L3 Current (Min),A,22.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:30:00+00:00,feeder,4.0,L3 Current (Max),A,22.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,22.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:30:00+00:00,feeder,4.0,L2 Current (Min),A,22.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:30:00+00:00,feeder,4.0,L2 Current (Max),A,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,22.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:30:00+00:00,feeder,4.0,L1 Current (Min),A,55.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:30:00+00:00,feeder,4.0,L1 Current (Max),A,55.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,55.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,80.06
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-100.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,1.06
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.05864
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.07256
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.34548
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:30:00+00:00,busbar,,L3 Voltage (Min),V,242.11
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:30:00+00:00,busbar,,L3 Voltage (Max),V,242.16
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.14
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:30:00+00:00,busbar,,L2 Voltage (Min),V,242.2
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:30:00+00:00,busbar,,L2 Voltage (Max),V,242.23
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.22
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:30:00+00:00,busbar,,L1 Voltage (Min),V,240.95
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:30:00+00:00,busbar,,L1 Voltage (Max),V,240.98
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.95
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:30:00+00:00,busbar,,L3 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:30:00+00:00,busbar,,L2 Active Power,kW,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:30:00+00:00,busbar,,L1 Active Power,kW,29.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:30:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:30:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:30:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:30:00+00:00,busbar,,L3 Current (Min),A,64.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:30:00+00:00,busbar,,L3 Current (Max),A,64.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:30:00+00:00,busbar,,L3 Current (RMS),A,64.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:30:00+00:00,busbar,,L2 Current (Min),A,90.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:30:00+00:00,busbar,,L2 Current (Max),A,91.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:30:00+00:00,busbar,,L2 Current (RMS),A,90.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:30:00+00:00,busbar,,L1 Current (Min),A,124.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:30:00+00:00,busbar,,L1 Current (Max),A,124.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:30:00+00:00,busbar,,L1 Current (RMS),A,124.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:30:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:30:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-20.18
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-17.19
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-37.13
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.90466
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.93582
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.76815
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:20:00+00:00,feeder,,L3 Active Power,kW,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:20:00+00:00,feeder,,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:20:00+00:00,feeder,,L1 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:20:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:20:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:20:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:20:00+00:00,feeder,,L3 Current (Min),A,9.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:20:00+00:00,feeder,,L3 Current (Max),A,9.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:20:00+00:00,feeder,,L3 Current (RMS),A,9.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:20:00+00:00,feeder,,L2 Current (Min),A,42.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:20:00+00:00,feeder,,L2 Current (Max),A,42.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:20:00+00:00,feeder,,L2 Current (RMS),A,42.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:20:00+00:00,feeder,,L1 Current (Min),A,18.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:20:00+00:00,feeder,,L1 Current (Max),A,18.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:20:00+00:00,feeder,,L1 Current (RMS),A,18.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-25.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,8.13
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.87976
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93341
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97754
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:20:00+00:00,feeder,5.0,L3 Current (Min),A,30.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:20:00+00:00,feeder,5.0,L3 Current (Max),A,30.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:20:00+00:00,feeder,5.0,L3 Current (RMS),A,30.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:20:00+00:00,feeder,5.0,L2 Current (Min),A,28.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:20:00+00:00,feeder,5.0,L2 Current (Max),A,28.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:20:00+00:00,feeder,5.0,L2 Current (RMS),A,28.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:20:00+00:00,feeder,5.0,L1 Current (Min),A,39.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:20:00+00:00,feeder,5.0,L1 Current (Max),A,39.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:20:00+00:00,feeder,5.0,L1 Current (RMS),A,39.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.44
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,6.44
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97839
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97659
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98691
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:20:00+00:00,feeder,4.0,L3 Current (Min),A,25.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:20:00+00:00,feeder,4.0,L3 Current (Max),A,25.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,25.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:20:00+00:00,feeder,4.0,L2 Current (Min),A,24.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:20:00+00:00,feeder,4.0,L2 Current (Max),A,24.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,24.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:20:00+00:00,feeder,4.0,L1 Current (Min),A,58.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:20:00+00:00,feeder,4.0,L1 Current (Max),A,59.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,59.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,105.44
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-47.19
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.31
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.01564
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.06853
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.37371
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:20:00+00:00,busbar,,L3 Voltage (Min),V,242.53
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:20:00+00:00,busbar,,L3 Voltage (Max),V,242.55
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.55
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:20:00+00:00,busbar,,L2 Voltage (Min),V,242.56
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:20:00+00:00,busbar,,L2 Voltage (Max),V,242.61
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.59
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:20:00+00:00,busbar,,L1 Voltage (Min),V,241.41
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:20:00+00:00,busbar,,L1 Voltage (Max),V,241.44
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.42
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:20:00+00:00,busbar,,L3 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:20:00+00:00,busbar,,L2 Active Power,kW,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:20:00+00:00,busbar,,L1 Active Power,kW,27.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:20:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:20:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:20:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:20:00+00:00,busbar,,L3 Current (Min),A,63.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:20:00+00:00,busbar,,L3 Current (Max),A,63.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:20:00+00:00,busbar,,L3 Current (RMS),A,63.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:20:00+00:00,busbar,,L2 Current (Min),A,93.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:20:00+00:00,busbar,,L2 Current (Max),A,93.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:20:00+00:00,busbar,,L2 Current (RMS),A,93.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:20:00+00:00,busbar,,L1 Current (Min),A,113.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:20:00+00:00,busbar,,L1 Current (Max),A,113.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:20:00+00:00,busbar,,L1 Current (RMS),A,113.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:20:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:20:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-12.94
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-15.31
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-21.69
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.93442
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.94949
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.91272
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:10:00+00:00,feeder,,L3 Active Power,kW,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:10:00+00:00,feeder,,L2 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:10:00+00:00,feeder,,L1 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:10:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:10:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:10:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:10:00+00:00,feeder,,L3 Current (Min),A,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:10:00+00:00,feeder,,L3 Current (Max),A,10.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:10:00+00:00,feeder,,L3 Current (RMS),A,10.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:10:00+00:00,feeder,,L2 Current (Min),A,49.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:10:00+00:00,feeder,,L2 Current (Max),A,49.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:10:00+00:00,feeder,,L2 Current (RMS),A,49.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:10:00+00:00,feeder,,L1 Current (Min),A,27.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:10:00+00:00,feeder,,L1 Current (Max),A,27.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:10:00+00:00,feeder,,L1 Current (RMS),A,27.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.87
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.44
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,6.81
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9371
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93582
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97391
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:10:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:10:00+00:00,feeder,5.0,L3 Current (Min),A,40.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:10:00+00:00,feeder,5.0,L3 Current (Max),A,40.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:10:00+00:00,feeder,5.0,L3 Current (RMS),A,40.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:10:00+00:00,feeder,5.0,L2 Current (Min),A,28.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:10:00+00:00,feeder,5.0,L2 Current (Max),A,28.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:10:00+00:00,feeder,5.0,L2 Current (RMS),A,28.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:10:00+00:00,feeder,5.0,L1 Current (Min),A,35.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:10:00+00:00,feeder,5.0,L1 Current (Max),A,35.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:10:00+00:00,feeder,5.0,L1 Current (RMS),A,35.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,14.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97766
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95468
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97763
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:10:00+00:00,feeder,4.0,L3 Current (Min),A,25.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:10:00+00:00,feeder,4.0,L3 Current (Max),A,25.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,25.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:10:00+00:00,feeder,4.0,L2 Current (Min),A,26.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:10:00+00:00,feeder,4.0,L2 Current (Max),A,26.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,26.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:10:00+00:00,feeder,4.0,L1 Current (Min),A,44.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:10:00+00:00,feeder,4.0,L1 Current (Max),A,44.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,44.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,114.19
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,47.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,13.94
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.12313
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.06178
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.36468
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:10:00+00:00,busbar,,L3 Voltage (Min),V,241.97
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:10:00+00:00,busbar,,L3 Voltage (Max),V,241.97
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.97
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:10:00+00:00,busbar,,L2 Voltage (Min),V,241.94
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:10:00+00:00,busbar,,L2 Voltage (Max),V,241.95
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.95
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:10:00+00:00,busbar,,L1 Voltage (Min),V,240.89
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:10:00+00:00,busbar,,L1 Voltage (Max),V,240.91
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.91
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:10:00+00:00,busbar,,L3 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:10:00+00:00,busbar,,L2 Active Power,kW,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:10:00+00:00,busbar,,L1 Active Power,kW,25.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:10:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:10:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:10:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:10:00+00:00,busbar,,L3 Current (Min),A,75.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:10:00+00:00,busbar,,L3 Current (Max),A,75.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:10:00+00:00,busbar,,L3 Current (RMS),A,75.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:10:00+00:00,busbar,,L2 Current (Min),A,102.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:10:00+00:00,busbar,,L2 Current (Max),A,102.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:10:00+00:00,busbar,,L2 Current (RMS),A,102.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:10:00+00:00,busbar,,L1 Current (Min),A,105.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:10:00+00:00,busbar,,L1 Current (Max),A,105.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:10:00+00:00,busbar,,L1 Current (RMS),A,105.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:10:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:10:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-16.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-16.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-30.87
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.92752
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.94427
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.82101
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:00:00+00:00,feeder,,L3 Active Power,kW,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:00:00+00:00,feeder,,L2 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:00:00+00:00,feeder,,L1 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:00:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:00:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:00:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:00:00+00:00,feeder,,L3 Current (Min),A,10.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:00:00+00:00,feeder,,L3 Current (Max),A,10.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:00:00+00:00,feeder,,L3 Current (RMS),A,10.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:00:00+00:00,feeder,,L2 Current (Min),A,47.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:00:00+00:00,feeder,,L2 Current (Max),A,48.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:00:00+00:00,feeder,,L2 Current (RMS),A,47.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:00:00+00:00,feeder,,L1 Current (Min),A,18.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:00:00+00:00,feeder,,L1 Current (Max),A,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:00:00+00:00,feeder,,L1 Current (RMS),A,18.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-22.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,11.06
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90799
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97897
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97305
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:00:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:00:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:00:00+00:00,feeder,5.0,L3 Current (Min),A,37.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:00:00+00:00,feeder,5.0,L3 Current (Max),A,37.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:00:00+00:00,feeder,5.0,L3 Current (RMS),A,37.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:00:00+00:00,feeder,5.0,L2 Current (Min),A,46.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:00:00+00:00,feeder,5.0,L2 Current (Max),A,46.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:00:00+00:00,feeder,5.0,L2 Current (RMS),A,46.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:00:00+00:00,feeder,5.0,L1 Current (Min),A,47.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:00:00+00:00,feeder,5.0,L1 Current (Max),A,47.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:00:00+00:00,feeder,5.0,L1 Current (RMS),A,47.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,9.13
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-24.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
