Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97861
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96637
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.87915
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:00:00+00:00,feeder,4.0,L3 Current (Min),A,25.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:00:00+00:00,feeder,4.0,L3 Current (Max),A,25.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,25.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:00:00+00:00,feeder,4.0,L2 Current (Min),A,23.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:00:00+00:00,feeder,4.0,L2 Current (Max),A,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,23.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:00:00+00:00,feeder,4.0,L1 Current (Min),A,34.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:00:00+00:00,feeder,4.0,L1 Current (Max),A,34.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,34.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-141.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-164.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,91.56
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.02467
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.04726
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.10402
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:00:00+00:00,busbar,,L3 Voltage (Min),V,242.42
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:00:00+00:00,busbar,,L3 Voltage (Max),V,242.45
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.44
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:00:00+00:00,busbar,,L2 Voltage (Min),V,242.45
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:00:00+00:00,busbar,,L2 Voltage (Max),V,242.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.47
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:00:00+00:00,busbar,,L1 Voltage (Min),V,241.73
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:00:00+00:00,busbar,,L1 Voltage (Max),V,241.77
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:00:00+00:00,busbar,,L3 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:00:00+00:00,busbar,,L2 Active Power,kW,28.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:00:00+00:00,busbar,,L1 Active Power,kW,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:00:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:00:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:00:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:00:00+00:00,busbar,,L3 Current (Min),A,72.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:00:00+00:00,busbar,,L3 Current (Max),A,72.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:00:00+00:00,busbar,,L3 Current (RMS),A,72.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:00:00+00:00,busbar,,L2 Current (Min),A,116.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:00:00+00:00,busbar,,L2 Current (Max),A,117.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:00:00+00:00,busbar,,L2 Current (RMS),A,116.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:00:00+00:00,busbar,,L1 Current (Min),A,95.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:00:00+00:00,busbar,,L1 Current (Max),A,95.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:00:00+00:00,busbar,,L1 Current (RMS),A,95.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:00:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 03:00:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-13.69
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-19.06
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-36.37
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.93735
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.92459
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.7734300000000001
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:50:00+00:00,feeder,,L3 Active Power,kW,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:50:00+00:00,feeder,,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:50:00+00:00,feeder,,L1 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:50:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:50:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:50:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:50:00+00:00,feeder,,L3 Current (Min),A,10.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:50:00+00:00,feeder,,L3 Current (Max),A,10.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:50:00+00:00,feeder,,L3 Current (RMS),A,10.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:50:00+00:00,feeder,,L2 Current (Min),A,42.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:50:00+00:00,feeder,,L2 Current (Max),A,42.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:50:00+00:00,feeder,,L2 Current (RMS),A,42.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:50:00+00:00,feeder,,L1 Current (Min),A,18.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:50:00+00:00,feeder,,L1 Current (Max),A,18.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:50:00+00:00,feeder,,L1 Current (RMS),A,18.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.94
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.13
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,7.13
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9234
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9555
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97568
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:50:00+00:00,feeder,5.0,L3 Current (Min),A,39.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:50:00+00:00,feeder,5.0,L3 Current (Max),A,39.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:50:00+00:00,feeder,5.0,L3 Current (RMS),A,39.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:50:00+00:00,feeder,5.0,L2 Current (Min),A,35.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:50:00+00:00,feeder,5.0,L2 Current (Max),A,35.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:50:00+00:00,feeder,5.0,L2 Current (RMS),A,35.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:50:00+00:00,feeder,5.0,L1 Current (Min),A,35.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:50:00+00:00,feeder,5.0,L1 Current (Max),A,36.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:50:00+00:00,feeder,5.0,L1 Current (RMS),A,35.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.69
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-23.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97913
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97208
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.88507
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:50:00+00:00,feeder,4.0,L3 Current (Min),A,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:50:00+00:00,feeder,4.0,L3 Current (Max),A,23.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:50:00+00:00,feeder,4.0,L2 Current (Min),A,20.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:50:00+00:00,feeder,4.0,L2 Current (Max),A,20.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,20.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:50:00+00:00,feeder,4.0,L1 Current (Min),A,34.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:50:00+00:00,feeder,4.0,L1 Current (Max),A,34.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,34.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,88.07
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,52.44
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.06
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.0226
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.066
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.29763
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:50:00+00:00,busbar,,L3 Voltage (Min),V,242.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:50:00+00:00,busbar,,L3 Voltage (Max),V,242.19
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.17
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:50:00+00:00,busbar,,L2 Voltage (Min),V,242.34
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:50:00+00:00,busbar,,L2 Voltage (Max),V,242.44
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.41
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:50:00+00:00,busbar,,L1 Voltage (Min),V,241.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:50:00+00:00,busbar,,L1 Voltage (Max),V,241.28
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.28
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:50:00+00:00,busbar,,L3 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:50:00+00:00,busbar,,L2 Active Power,kW,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:50:00+00:00,busbar,,L1 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:50:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:50:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:50:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:50:00+00:00,busbar,,L3 Current (Min),A,71.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:50:00+00:00,busbar,,L3 Current (Max),A,71.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:50:00+00:00,busbar,,L3 Current (RMS),A,71.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:50:00+00:00,busbar,,L2 Current (Min),A,97.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:50:00+00:00,busbar,,L2 Current (Max),A,97.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:50:00+00:00,busbar,,L2 Current (RMS),A,97.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:50:00+00:00,busbar,,L1 Current (Min),A,85.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:50:00+00:00,busbar,,L1 Current (Max),A,85.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:50:00+00:00,busbar,,L1 Current (RMS),A,85.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:50:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:50:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-9.87
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-14.63
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-23.56
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.94907
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.95456
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.90216
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:40:00+00:00,feeder,,L3 Active Power,kW,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:40:00+00:00,feeder,,L2 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:40:00+00:00,feeder,,L1 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:40:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:40:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:40:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:40:00+00:00,feeder,,L3 Current (Min),A,9.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:40:00+00:00,feeder,,L3 Current (Max),A,9.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:40:00+00:00,feeder,,L3 Current (RMS),A,9.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:40:00+00:00,feeder,,L2 Current (Min),A,50.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:40:00+00:00,feeder,,L2 Current (Max),A,50.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:40:00+00:00,feeder,,L2 Current (RMS),A,50.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:40:00+00:00,feeder,,L1 Current (Min),A,29.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:40:00+00:00,feeder,,L1 Current (Max),A,29.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:40:00+00:00,feeder,,L1 Current (RMS),A,29.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-22.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,14.94
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92398
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8819299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9621
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:40:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:40:00+00:00,feeder,5.0,L3 Current (Min),A,39.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:40:00+00:00,feeder,5.0,L3 Current (Max),A,39.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:40:00+00:00,feeder,5.0,L3 Current (RMS),A,39.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:40:00+00:00,feeder,5.0,L2 Current (Min),A,26.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:40:00+00:00,feeder,5.0,L2 Current (Max),A,26.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:40:00+00:00,feeder,5.0,L2 Current (RMS),A,26.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:40:00+00:00,feeder,5.0,L1 Current (Min),A,53.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:40:00+00:00,feeder,5.0,L1 Current (Max),A,53.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:40:00+00:00,feeder,5.0,L1 Current (RMS),A,53.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.56
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-28.06
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95517
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97205
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8501299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:40:00+00:00,feeder,4.0,L3 Current (Min),A,24.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:40:00+00:00,feeder,4.0,L3 Current (Max),A,24.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,24.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:40:00+00:00,feeder,4.0,L2 Current (Min),A,21.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:40:00+00:00,feeder,4.0,L2 Current (Max),A,21.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,21.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:40:00+00:00,feeder,4.0,L1 Current (Min),A,33.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:40:00+00:00,feeder,4.0,L1 Current (Max),A,34.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,34.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,49.81
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-38.31
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.31
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.16768
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.07997
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.2238
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:40:00+00:00,busbar,,L3 Voltage (Min),V,242.14
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:40:00+00:00,busbar,,L3 Voltage (Max),V,242.19
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.16
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:40:00+00:00,busbar,,L2 Voltage (Min),V,242.23
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:40:00+00:00,busbar,,L2 Voltage (Max),V,242.28
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.27
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:40:00+00:00,busbar,,L1 Voltage (Min),V,241.22
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:40:00+00:00,busbar,,L1 Voltage (Max),V,241.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.23
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:40:00+00:00,busbar,,L3 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:40:00+00:00,busbar,,L2 Active Power,kW,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:40:00+00:00,busbar,,L1 Active Power,kW,26.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:40:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:40:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:40:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:40:00+00:00,busbar,,L3 Current (Min),A,73.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:40:00+00:00,busbar,,L3 Current (Max),A,73.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:40:00+00:00,busbar,,L3 Current (RMS),A,73.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:40:00+00:00,busbar,,L2 Current (Min),A,96.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:40:00+00:00,busbar,,L2 Current (Max),A,97.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:40:00+00:00,busbar,,L2 Current (RMS),A,97.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:40:00+00:00,busbar,,L1 Current (Min),A,109.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:40:00+00:00,busbar,,L1 Current (Max),A,109.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:40:00+00:00,busbar,,L1 Current (RMS),A,109.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:40:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:40:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-15.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-36.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.98953
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.948
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.77758
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:30:00+00:00,feeder,,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:30:00+00:00,feeder,,L2 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:30:00+00:00,feeder,,L1 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:30:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:30:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:30:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:30:00+00:00,feeder,,L3 Current (Min),A,21.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:30:00+00:00,feeder,,L3 Current (Max),A,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:30:00+00:00,feeder,,L3 Current (RMS),A,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:30:00+00:00,feeder,,L2 Current (Min),A,51.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:30:00+00:00,feeder,,L2 Current (Max),A,52.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:30:00+00:00,feeder,,L2 Current (RMS),A,52.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:30:00+00:00,feeder,,L1 Current (Min),A,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:30:00+00:00,feeder,,L1 Current (Max),A,20.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:30:00+00:00,feeder,,L1 Current (RMS),A,20.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-17.56
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,11.19
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93085
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91312
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96588
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:30:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:30:00+00:00,feeder,5.0,L3 Current (Min),A,40.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:30:00+00:00,feeder,5.0,L3 Current (Max),A,40.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:30:00+00:00,feeder,5.0,L3 Current (RMS),A,40.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:30:00+00:00,feeder,5.0,L2 Current (Min),A,27.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:30:00+00:00,feeder,5.0,L2 Current (Max),A,27.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:30:00+00:00,feeder,5.0,L2 Current (RMS),A,27.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:30:00+00:00,feeder,5.0,L1 Current (Min),A,36.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:30:00+00:00,feeder,5.0,L1 Current (Max),A,37.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:30:00+00:00,feeder,5.0,L1 Current (RMS),A,37.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.63
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.32
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.87
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96155
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97577
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96863
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:30:00+00:00,feeder,4.0,L3 Current (Min),A,21.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:30:00+00:00,feeder,4.0,L3 Current (Max),A,21.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,21.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:30:00+00:00,feeder,4.0,L2 Current (Min),A,23.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:30:00+00:00,feeder,4.0,L2 Current (Max),A,23.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,23.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:30:00+00:00,feeder,4.0,L1 Current (Min),A,52.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:30:00+00:00,feeder,4.0,L1 Current (Max),A,52.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,52.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,86.37
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-102.81
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,1.69
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.01408
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.14052
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.31246
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:30:00+00:00,busbar,,L3 Voltage (Min),V,242.31
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:30:00+00:00,busbar,,L3 Voltage (Max),V,242.33
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.33
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:30:00+00:00,busbar,,L2 Voltage (Min),V,242.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:30:00+00:00,busbar,,L2 Voltage (Max),V,242.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:30:00+00:00,busbar,,L1 Voltage (Min),V,241.36
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:30:00+00:00,busbar,,L1 Voltage (Max),V,241.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.36
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:30:00+00:00,busbar,,L3 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:30:00+00:00,busbar,,L2 Active Power,kW,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:30:00+00:00,busbar,,L1 Active Power,kW,25.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:30:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:30:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:30:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:30:00+00:00,busbar,,L3 Current (Min),A,83.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:30:00+00:00,busbar,,L3 Current (Max),A,83.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:30:00+00:00,busbar,,L3 Current (RMS),A,83.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:30:00+00:00,busbar,,L2 Current (Min),A,101.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:30:00+00:00,busbar,,L2 Current (Max),A,101.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:30:00+00:00,busbar,,L2 Current (RMS),A,101.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:30:00+00:00,busbar,,L1 Current (Min),A,105.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:30:00+00:00,busbar,,L1 Current (Max),A,105.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:30:00+00:00,busbar,,L1 Current (RMS),A,105.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:30:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:30:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-13.81
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-16.94
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-20.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
