Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.95801
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.94028
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.92059
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:20:00+00:00,feeder,,L3 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:20:00+00:00,feeder,,L2 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:20:00+00:00,feeder,,L1 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:20:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:20:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:20:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:20:00+00:00,feeder,,L3 Current (Min),A,9.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:20:00+00:00,feeder,,L3 Current (Max),A,17.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:20:00+00:00,feeder,,L3 Current (RMS),A,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:20:00+00:00,feeder,,L2 Current (Min),A,46.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:20:00+00:00,feeder,,L2 Current (Max),A,46.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:20:00+00:00,feeder,,L2 Current (RMS),A,46.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:20:00+00:00,feeder,,L1 Current (Min),A,29.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:20:00+00:00,feeder,,L1 Current (Max),A,29.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:20:00+00:00,feeder,,L1 Current (RMS),A,29.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.37
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-15.81
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,9.44
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95627
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93753
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97476
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:20:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:20:00+00:00,feeder,5.0,L3 Current (Min),A,46.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:20:00+00:00,feeder,5.0,L3 Current (Max),A,46.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:20:00+00:00,feeder,5.0,L3 Current (RMS),A,46.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:20:00+00:00,feeder,5.0,L2 Current (Min),A,34.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:20:00+00:00,feeder,5.0,L2 Current (Max),A,34.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:20:00+00:00,feeder,5.0,L2 Current (RMS),A,34.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:20:00+00:00,feeder,5.0,L1 Current (Min),A,38.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:20:00+00:00,feeder,5.0,L1 Current (Max),A,39.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:20:00+00:00,feeder,5.0,L1 Current (RMS),A,39.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.31
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.06
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.81
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97818
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97571
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92029
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:20:00+00:00,feeder,4.0,L3 Current (Min),A,23.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:20:00+00:00,feeder,4.0,L3 Current (Max),A,23.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,23.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:20:00+00:00,feeder,4.0,L2 Current (Min),A,22.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:20:00+00:00,feeder,4.0,L2 Current (Max),A,22.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,22.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:20:00+00:00,feeder,4.0,L1 Current (Min),A,35.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:20:00+00:00,feeder,4.0,L1 Current (Max),A,36.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,35.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,69.06
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-67.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,10.63
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.11998
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.05742000000000001
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.3174
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:20:00+00:00,busbar,,L3 Voltage (Min),V,242.14
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:20:00+00:00,busbar,,L3 Voltage (Max),V,242.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.2
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:20:00+00:00,busbar,,L2 Voltage (Min),V,242.56
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:20:00+00:00,busbar,,L2 Voltage (Max),V,242.59
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.58
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:20:00+00:00,busbar,,L1 Voltage (Min),V,241.42
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:20:00+00:00,busbar,,L1 Voltage (Max),V,241.44
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.44
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:20:00+00:00,busbar,,L3 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:20:00+00:00,busbar,,L2 Active Power,kW,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:20:00+00:00,busbar,,L1 Active Power,kW,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:20:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:20:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:20:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:20:00+00:00,busbar,,L3 Current (Min),A,79.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:20:00+00:00,busbar,,L3 Current (Max),A,86.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:20:00+00:00,busbar,,L3 Current (RMS),A,82.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:20:00+00:00,busbar,,L2 Current (Min),A,103.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:20:00+00:00,busbar,,L2 Current (Max),A,103.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:20:00+00:00,busbar,,L2 Current (RMS),A,103.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:20:00+00:00,busbar,,L1 Current (Min),A,101.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:20:00+00:00,busbar,,L1 Current (Max),A,101.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:20:00+00:00,busbar,,L1 Current (RMS),A,101.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:20:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:20:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-17.06
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-13.44
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-21.56
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.92209
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.96335
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.91534
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:10:00+00:00,feeder,,L3 Active Power,kW,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:10:00+00:00,feeder,,L2 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:10:00+00:00,feeder,,L1 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:10:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:10:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:10:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:10:00+00:00,feeder,,L3 Current (Min),A,10.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:10:00+00:00,feeder,,L3 Current (Max),A,10.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:10:00+00:00,feeder,,L3 Current (RMS),A,10.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:10:00+00:00,feeder,,L2 Current (Min),A,64.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:10:00+00:00,feeder,,L2 Current (Max),A,64.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:10:00+00:00,feeder,,L2 Current (RMS),A,64.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:10:00+00:00,feeder,,L1 Current (Min),A,28.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:10:00+00:00,feeder,,L1 Current (Max),A,29.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:10:00+00:00,feeder,,L1 Current (RMS),A,29.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.31
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.81
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,12.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95624
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95132
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97073
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:10:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:10:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:10:00+00:00,feeder,5.0,L3 Current (Min),A,45.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:10:00+00:00,feeder,5.0,L3 Current (Max),A,45.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:10:00+00:00,feeder,5.0,L3 Current (RMS),A,45.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:10:00+00:00,feeder,5.0,L2 Current (Min),A,35.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:10:00+00:00,feeder,5.0,L2 Current (Max),A,35.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:10:00+00:00,feeder,5.0,L2 Current (RMS),A,35.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:10:00+00:00,feeder,5.0,L1 Current (Min),A,46.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:10:00+00:00,feeder,5.0,L1 Current (Max),A,46.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:10:00+00:00,feeder,5.0,L1 Current (RMS),A,46.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.44
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.19
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97754
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98111
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92386
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:10:00+00:00,feeder,4.0,L3 Current (Min),A,23.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:10:00+00:00,feeder,4.0,L3 Current (Max),A,23.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,23.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:10:00+00:00,feeder,4.0,L2 Current (Min),A,25.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:10:00+00:00,feeder,4.0,L2 Current (Max),A,25.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,25.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:10:00+00:00,feeder,4.0,L1 Current (Min),A,37.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:10:00+00:00,feeder,4.0,L1 Current (Max),A,37.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,37.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,41.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-85.13
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,19.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.07024
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.06596
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.2381800000000001
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:10:00+00:00,busbar,,L3 Voltage (Min),V,241.73
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:10:00+00:00,busbar,,L3 Voltage (Max),V,241.81
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.8
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:10:00+00:00,busbar,,L2 Voltage (Min),V,241.95
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:10:00+00:00,busbar,,L2 Voltage (Max),V,241.98
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.98
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:10:00+00:00,busbar,,L1 Voltage (Min),V,240.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:10:00+00:00,busbar,,L1 Voltage (Max),V,240.97
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.94
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:10:00+00:00,busbar,,L3 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:10:00+00:00,busbar,,L2 Active Power,kW,29.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:10:00+00:00,busbar,,L1 Active Power,kW,25.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:10:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:10:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:10:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:10:00+00:00,busbar,,L3 Current (Min),A,79.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:10:00+00:00,busbar,,L3 Current (Max),A,79.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:10:00+00:00,busbar,,L3 Current (RMS),A,79.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:10:00+00:00,busbar,,L2 Current (Min),A,124.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:10:00+00:00,busbar,,L2 Current (Max),A,124.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:10:00+00:00,busbar,,L2 Current (RMS),A,124.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:10:00+00:00,busbar,,L1 Current (Min),A,108.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:10:00+00:00,busbar,,L1 Current (Max),A,108.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:10:00+00:00,busbar,,L1 Current (RMS),A,108.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:10:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:10:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-20.06
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-17.44
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-35.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.90222
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.93808
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.7809699999999999
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:00:00+00:00,feeder,,L3 Active Power,kW,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:00:00+00:00,feeder,,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:00:00+00:00,feeder,,L1 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:00:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:00:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:00:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:00:00+00:00,feeder,,L3 Current (Min),A,10.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:00:00+00:00,feeder,,L3 Current (Max),A,10.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:00:00+00:00,feeder,,L3 Current (RMS),A,10.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:00:00+00:00,feeder,,L2 Current (Min),A,44.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:00:00+00:00,feeder,,L2 Current (Max),A,44.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:00:00+00:00,feeder,,L2 Current (RMS),A,44.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:00:00+00:00,feeder,,L1 Current (Min),A,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:00:00+00:00,feeder,,L1 Current (Max),A,20.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:00:00+00:00,feeder,,L1 Current (RMS),A,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-17.63
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95651
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92111
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97934
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:00:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:00:00+00:00,feeder,5.0,L3 Current (Min),A,43.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:00:00+00:00,feeder,5.0,L3 Current (Max),A,49.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:00:00+00:00,feeder,5.0,L3 Current (RMS),A,46.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:00:00+00:00,feeder,5.0,L2 Current (Min),A,31.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:00:00+00:00,feeder,5.0,L2 Current (Max),A,31.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:00:00+00:00,feeder,5.0,L2 Current (RMS),A,31.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:00:00+00:00,feeder,5.0,L1 Current (Min),A,33.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:00:00+00:00,feeder,5.0,L1 Current (Max),A,33.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:00:00+00:00,feeder,5.0,L1 Current (RMS),A,33.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.37
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.63
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95557
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97693
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93201
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:00:00+00:00,feeder,4.0,L3 Current (Min),A,20.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:00:00+00:00,feeder,4.0,L3 Current (Max),A,20.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,20.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:00:00+00:00,feeder,4.0,L2 Current (Min),A,23.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:00:00+00:00,feeder,4.0,L2 Current (Max),A,23.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,23.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:00:00+00:00,feeder,4.0,L1 Current (Min),A,37.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:00:00+00:00,feeder,4.0,L1 Current (Max),A,38.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,37.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,86.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-103.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.31
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.00624
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.0349
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.21416
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:00:00+00:00,busbar,,L3 Voltage (Min),V,241.83
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:00:00+00:00,busbar,,L3 Voltage (Max),V,241.94
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:00:00+00:00,busbar,,L2 Voltage (Min),V,242.05
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:00:00+00:00,busbar,,L2 Voltage (Max),V,242.11
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.06
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:00:00+00:00,busbar,,L1 Voltage (Min),V,241.19
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:00:00+00:00,busbar,,L1 Voltage (Max),V,241.28
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.23
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:00:00+00:00,busbar,,L3 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:00:00+00:00,busbar,,L2 Active Power,kW,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:00:00+00:00,busbar,,L1 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:00:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:00:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:00:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:00:00+00:00,busbar,,L3 Current (Min),A,74.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:00:00+00:00,busbar,,L3 Current (Max),A,80.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:00:00+00:00,busbar,,L3 Current (RMS),A,77.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:00:00+00:00,busbar,,L2 Current (Min),A,97.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:00:00+00:00,busbar,,L2 Current (Max),A,98.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:00:00+00:00,busbar,,L2 Current (RMS),A,98.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:00:00+00:00,busbar,,L1 Current (Min),A,88.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:00:00+00:00,busbar,,L1 Current (Max),A,89.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:00:00+00:00,busbar,,L1 Current (RMS),A,89.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:00:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 02:00:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-23.31
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-21.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-22.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.86279
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.90277
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.90838
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:50:00+00:00,feeder,,L3 Active Power,kW,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:50:00+00:00,feeder,,L2 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:50:00+00:00,feeder,,L1 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:50:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:50:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:50:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:50:00+00:00,feeder,,L3 Current (Min),A,10.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:50:00+00:00,feeder,,L3 Current (Max),A,10.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:50:00+00:00,feeder,,L3 Current (RMS),A,10.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:50:00+00:00,feeder,,L2 Current (Min),A,37.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:50:00+00:00,feeder,,L2 Current (Max),A,37.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:50:00+00:00,feeder,,L2 Current (RMS),A,37.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:50:00+00:00,feeder,,L1 Current (Min),A,29.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:50:00+00:00,feeder,,L1 Current (Max),A,29.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:50:00+00:00,feeder,,L1 Current (RMS),A,29.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.87
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,5.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95349
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95196
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98859
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:50:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:50:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:50:00+00:00,feeder,5.0,L3 Current (Min),A,45.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:50:00+00:00,feeder,5.0,L3 Current (Max),A,45.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:50:00+00:00,feeder,5.0,L3 Current (RMS),A,45.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:50:00+00:00,feeder,5.0,L2 Current (Min),A,39.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:50:00+00:00,feeder,5.0,L2 Current (Max),A,39.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:50:00+00:00,feeder,5.0,L2 Current (RMS),A,39.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:50:00+00:00,feeder,5.0,L1 Current (Min),A,51.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:50:00+00:00,feeder,5.0,L1 Current (Max),A,51.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:50:00+00:00,feeder,5.0,L1 Current (RMS),A,51.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.06
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.87
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97394
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97586
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95447
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:50:00+00:00,feeder,4.0,L3 Current (Min),A,22.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:50:00+00:00,feeder,4.0,L3 Current (Max),A,22.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,22.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:50:00+00:00,feeder,4.0,L2 Current (Min),A,25.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:50:00+00:00,feeder,4.0,L2 Current (Max),A,25.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,25.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:50:00+00:00,feeder,4.0,L1 Current (Min),A,40.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:50:00+00:00,feeder,4.0,L1 Current (Max),A,45.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,43.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,103.56
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-66.44
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.0981
