Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.06468
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.33721
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:50:00+00:00,busbar,,L3 Voltage (Min),V,242.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:50:00+00:00,busbar,,L3 Voltage (Max),V,242.17
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.14
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:50:00+00:00,busbar,,L2 Voltage (Min),V,242.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:50:00+00:00,busbar,,L2 Voltage (Max),V,242.28
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.27
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:50:00+00:00,busbar,,L1 Voltage (Min),V,241.16
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:50:00+00:00,busbar,,L1 Voltage (Max),V,241.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.19
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:50:00+00:00,busbar,,L3 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:50:00+00:00,busbar,,L2 Active Power,kW,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:50:00+00:00,busbar,,L1 Active Power,kW,29.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:50:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:50:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:50:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:50:00+00:00,busbar,,L3 Current (Min),A,78.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:50:00+00:00,busbar,,L3 Current (Max),A,78.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:50:00+00:00,busbar,,L3 Current (RMS),A,78.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:50:00+00:00,busbar,,L2 Current (Min),A,99.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:50:00+00:00,busbar,,L2 Current (Max),A,100.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:50:00+00:00,busbar,,L2 Current (RMS),A,99.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:50:00+00:00,busbar,,L1 Current (Min),A,118.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:50:00+00:00,busbar,,L1 Current (Max),A,123.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:50:00+00:00,busbar,,L1 Current (RMS),A,121.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:50:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:50:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-23.81
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-15.19
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-36.56
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.87298
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.95279
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.76464
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:40:00+00:00,feeder,,L3 Active Power,kW,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:40:00+00:00,feeder,,L2 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:40:00+00:00,feeder,,L1 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:40:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:40:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:40:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:40:00+00:00,feeder,,L3 Current (Min),A,10.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:40:00+00:00,feeder,,L3 Current (Max),A,10.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:40:00+00:00,feeder,,L3 Current (RMS),A,10.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:40:00+00:00,feeder,,L2 Current (Min),A,54.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:40:00+00:00,feeder,,L2 Current (Max),A,54.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:40:00+00:00,feeder,,L2 Current (RMS),A,54.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:40:00+00:00,feeder,,L1 Current (Min),A,18.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:40:00+00:00,feeder,,L1 Current (Max),A,18.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:40:00+00:00,feeder,,L1 Current (RMS),A,18.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.31
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,5.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94855
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96493
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98901
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:40:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:40:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:40:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:40:00+00:00,feeder,5.0,L3 Current (Min),A,44.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:40:00+00:00,feeder,5.0,L3 Current (Max),A,44.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:40:00+00:00,feeder,5.0,L3 Current (RMS),A,44.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:40:00+00:00,feeder,5.0,L2 Current (Min),A,47.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:40:00+00:00,feeder,5.0,L2 Current (Max),A,47.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:40:00+00:00,feeder,5.0,L2 Current (RMS),A,47.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:40:00+00:00,feeder,5.0,L1 Current (Min),A,55.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:40:00+00:00,feeder,5.0,L1 Current (Max),A,55.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:40:00+00:00,feeder,5.0,L1 Current (RMS),A,55.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.69
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.06
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97763
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97974
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94589
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:40:00+00:00,feeder,4.0,L3 Current (Min),A,24.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:40:00+00:00,feeder,4.0,L3 Current (Max),A,25.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,25.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:40:00+00:00,feeder,4.0,L2 Current (Min),A,27.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:40:00+00:00,feeder,4.0,L2 Current (Max),A,27.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,27.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:40:00+00:00,feeder,4.0,L1 Current (Min),A,40.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:40:00+00:00,feeder,4.0,L1 Current (Max),A,41.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,41.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,92.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-112.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.19
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.01759
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.006490000000000001
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.22512
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:40:00+00:00,busbar,,L3 Voltage (Min),V,241.56
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:40:00+00:00,busbar,,L3 Voltage (Max),V,241.61
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.59
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:40:00+00:00,busbar,,L2 Voltage (Min),V,241.73
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:40:00+00:00,busbar,,L2 Voltage (Max),V,241.77
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:40:00+00:00,busbar,,L1 Voltage (Min),V,240.86
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:40:00+00:00,busbar,,L1 Voltage (Max),V,240.91
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.89
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:40:00+00:00,busbar,,L3 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:40:00+00:00,busbar,,L2 Active Power,kW,30.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:40:00+00:00,busbar,,L1 Active Power,kW,26.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:40:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:40:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:40:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:40:00+00:00,busbar,,L3 Current (Min),A,78.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:40:00+00:00,busbar,,L3 Current (Max),A,78.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:40:00+00:00,busbar,,L3 Current (RMS),A,78.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:40:00+00:00,busbar,,L2 Current (Min),A,128.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:40:00+00:00,busbar,,L2 Current (Max),A,128.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:40:00+00:00,busbar,,L2 Current (RMS),A,128.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:40:00+00:00,busbar,,L1 Current (Min),A,111.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:40:00+00:00,busbar,,L1 Current (Max),A,111.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:40:00+00:00,busbar,,L1 Current (RMS),A,111.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:40:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:40:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-7.44
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-18.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-18.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.98215
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.93161
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.92923
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:30:00+00:00,feeder,,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:30:00+00:00,feeder,,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:30:00+00:00,feeder,,L1 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:30:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:30:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:30:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:30:00+00:00,feeder,,L3 Current (Min),A,24.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:30:00+00:00,feeder,,L3 Current (Max),A,24.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:30:00+00:00,feeder,,L3 Current (RMS),A,24.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:30:00+00:00,feeder,,L2 Current (Min),A,43.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:30:00+00:00,feeder,,L2 Current (Max),A,43.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:30:00+00:00,feeder,,L2 Current (RMS),A,43.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:30:00+00:00,feeder,,L1 Current (Min),A,29.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:30:00+00:00,feeder,,L1 Current (Max),A,29.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:30:00+00:00,feeder,,L1 Current (RMS),A,29.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.07
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-16.31
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,3.94
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94507
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93518
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98892
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:30:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:30:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:30:00+00:00,feeder,5.0,L3 Current (Min),A,44.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:30:00+00:00,feeder,5.0,L3 Current (Max),A,44.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:30:00+00:00,feeder,5.0,L3 Current (RMS),A,44.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:30:00+00:00,feeder,5.0,L2 Current (Min),A,39.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:30:00+00:00,feeder,5.0,L2 Current (Max),A,40.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:30:00+00:00,feeder,5.0,L2 Current (RMS),A,40.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:30:00+00:00,feeder,5.0,L1 Current (Min),A,50.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:30:00+00:00,feeder,5.0,L1 Current (Max),A,51.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:30:00+00:00,feeder,5.0,L1 Current (RMS),A,50.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.06
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-24.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97302
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96341
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8788100000000001
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:30:00+00:00,feeder,4.0,L3 Current (Min),A,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:30:00+00:00,feeder,4.0,L3 Current (Max),A,23.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,23.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:30:00+00:00,feeder,4.0,L2 Current (Min),A,21.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:30:00+00:00,feeder,4.0,L2 Current (Max),A,21.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,21.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:30:00+00:00,feeder,4.0,L1 Current (Min),A,38.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:30:00+00:00,feeder,4.0,L1 Current (Max),A,38.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,38.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,44.94
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-99.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.09441
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.10057
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.30025
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:30:00+00:00,busbar,,L3 Voltage (Min),V,241.2
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:30:00+00:00,busbar,,L3 Voltage (Max),V,241.23
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.22
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:30:00+00:00,busbar,,L2 Voltage (Min),V,241.72
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:30:00+00:00,busbar,,L2 Voltage (Max),V,241.8
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:30:00+00:00,busbar,,L1 Voltage (Min),V,240.59
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:30:00+00:00,busbar,,L1 Voltage (Max),V,240.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.61
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:30:00+00:00,busbar,,L3 Active Power,kW,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:30:00+00:00,busbar,,L2 Active Power,kW,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:30:00+00:00,busbar,,L1 Active Power,kW,27.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:30:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:30:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:30:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:30:00+00:00,busbar,,L3 Current (Min),A,91.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:30:00+00:00,busbar,,L3 Current (Max),A,91.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:30:00+00:00,busbar,,L3 Current (RMS),A,91.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:30:00+00:00,busbar,,L2 Current (Min),A,103.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:30:00+00:00,busbar,,L2 Current (Max),A,104.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:30:00+00:00,busbar,,L2 Current (RMS),A,104.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:30:00+00:00,busbar,,L1 Current (Min),A,115.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:30:00+00:00,busbar,,L1 Current (Max),A,115.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:30:00+00:00,busbar,,L1 Current (RMS),A,115.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:30:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:30:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-9.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-17.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-16.81
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.96701
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.93506
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.94675
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:20:00+00:00,feeder,,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:20:00+00:00,feeder,,L2 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:20:00+00:00,feeder,,L1 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:20:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:20:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:20:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:20:00+00:00,feeder,,L3 Current (Min),A,16.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:20:00+00:00,feeder,,L3 Current (Max),A,16.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:20:00+00:00,feeder,,L3 Current (RMS),A,16.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:20:00+00:00,feeder,,L2 Current (Min),A,46.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:20:00+00:00,feeder,,L2 Current (Max),A,46.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:20:00+00:00,feeder,,L2 Current (RMS),A,46.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:20:00+00:00,feeder,,L1 Current (Min),A,39.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:20:00+00:00,feeder,,L1 Current (Max),A,39.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:20:00+00:00,feeder,,L1 Current (RMS),A,39.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.69
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94434
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96985
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9899
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:20:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:20:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:20:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:20:00+00:00,feeder,5.0,L3 Current (Min),A,45.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:20:00+00:00,feeder,5.0,L3 Current (Max),A,45.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:20:00+00:00,feeder,5.0,L3 Current (RMS),A,45.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:20:00+00:00,feeder,5.0,L2 Current (Min),A,52.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:20:00+00:00,feeder,5.0,L2 Current (Max),A,52.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:20:00+00:00,feeder,5.0,L2 Current (RMS),A,52.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:20:00+00:00,feeder,5.0,L1 Current (Min),A,54.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:20:00+00:00,feeder,5.0,L1 Current (Max),A,54.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:20:00+00:00,feeder,5.0,L1 Current (RMS),A,54.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.87
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.31
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96231
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97967
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91681
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:20:00+00:00,feeder,4.0,L3 Current (Min),A,22.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:20:00+00:00,feeder,4.0,L3 Current (Max),A,22.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,22.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:20:00+00:00,feeder,4.0,L2 Current (Min),A,26.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:20:00+00:00,feeder,4.0,L2 Current (Max),A,26.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,26.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:20:00+00:00,feeder,4.0,L1 Current (Min),A,39.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:20:00+00:00,feeder,4.0,L1 Current (Max),A,39.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,39.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,38.44
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-70.94
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,6.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.06575
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.03929
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.25463
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:20:00+00:00,busbar,,L3 Voltage (Min),V,241.22
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:20:00+00:00,busbar,,L3 Voltage (Max),V,241.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.22
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:20:00+00:00,busbar,,L2 Voltage (Min),V,241.55
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:20:00+00:00,busbar,,L2 Voltage (Max),V,241.58
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.56
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:20:00+00:00,busbar,,L1 Voltage (Min),V,240.44
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:20:00+00:00,busbar,,L1 Voltage (Max),V,240.44
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.44
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:20:00+00:00,busbar,,L3 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:20:00+00:00,busbar,,L2 Active Power,kW,29.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:20:00+00:00,busbar,,L1 Active Power,kW,31.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:20:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:20:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:20:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:20:00+00:00,busbar,,L3 Current (Min),A,84.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:20:00+00:00,busbar,,L3 Current (Max),A,84.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:20:00+00:00,busbar,,L3 Current (RMS),A,84.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:20:00+00:00,busbar,,L2 Current (Min),A,124.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:20:00+00:00,busbar,,L2 Current (Max),A,124.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:20:00+00:00,busbar,,L2 Current (RMS),A,124.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:20:00+00:00,busbar,,L1 Current (Min),A,130.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:20:00+00:00,busbar,,L1 Current (Max),A,130.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:20:00+00:00,busbar,,L1 Current (RMS),A,130.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:20:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:20:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-6.44
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-16.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-21.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.98904
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.94659
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.91165
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:10:00+00:00,feeder,,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:10:00+00:00,feeder,,L2 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:10:00+00:00,feeder,,L1 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:10:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:10:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:10:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:10:00+00:00,feeder,,L3 Current (Min),A,36.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:10:00+00:00,feeder,,L3 Current (Max),A,36.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:10:00+00:00,feeder,,L3 Current (RMS),A,36.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:10:00+00:00,feeder,,L2 Current (Min),A,53.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:10:00+00:00,feeder,,L2 Current (Max),A,53.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:10:00+00:00,feeder,,L2 Current (RMS),A,53.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:10:00+00:00,feeder,,L1 Current (Min),A,29.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:10:00+00:00,feeder,,L1 Current (Max),A,29.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:10:00+00:00,feeder,,L1 Current (RMS),A,29.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.19
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.31
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,7.93
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95901
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97128
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98563
