Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:10:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:10:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:10:00+00:00,feeder,5.0,L1 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:10:00+00:00,feeder,5.0,L3 Current (Min),A,46.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:10:00+00:00,feeder,5.0,L3 Current (Max),A,46.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:10:00+00:00,feeder,5.0,L3 Current (RMS),A,46.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:10:00+00:00,feeder,5.0,L2 Current (Min),A,51.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:10:00+00:00,feeder,5.0,L2 Current (Max),A,51.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:10:00+00:00,feeder,5.0,L2 Current (RMS),A,51.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:10:00+00:00,feeder,5.0,L1 Current (Min),A,61.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:10:00+00:00,feeder,5.0,L1 Current (Max),A,62.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:10:00+00:00,feeder,5.0,L1 Current (RMS),A,61.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.19
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.07
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9863
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97382
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93277
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:10:00+00:00,feeder,4.0,L3 Current (Min),A,38.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:10:00+00:00,feeder,4.0,L3 Current (Max),A,38.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,38.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:10:00+00:00,feeder,4.0,L2 Current (Min),A,23.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:10:00+00:00,feeder,4.0,L2 Current (Max),A,23.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,23.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:10:00+00:00,feeder,4.0,L1 Current (Min),A,40.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:10:00+00:00,feeder,4.0,L1 Current (Max),A,41.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,40.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,101.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-154.06
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,25.56
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.09545
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.10884
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.39348
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:10:00+00:00,busbar,,L3 Voltage (Min),V,240.72
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:10:00+00:00,busbar,,L3 Voltage (Max),V,240.77
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:10:00+00:00,busbar,,L2 Voltage (Min),V,241.05
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:10:00+00:00,busbar,,L2 Voltage (Max),V,241.05
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.05
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:10:00+00:00,busbar,,L1 Voltage (Min),V,240.03
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:10:00+00:00,busbar,,L1 Voltage (Max),V,240.05
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.05
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:10:00+00:00,busbar,,L3 Active Power,kW,29.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:10:00+00:00,busbar,,L2 Active Power,kW,30.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:10:00+00:00,busbar,,L1 Active Power,kW,30.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:10:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:10:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:10:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:10:00+00:00,busbar,,L3 Current (Min),A,121.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:10:00+00:00,busbar,,L3 Current (Max),A,121.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:10:00+00:00,busbar,,L3 Current (RMS),A,121.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:10:00+00:00,busbar,,L2 Current (Min),A,127.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:10:00+00:00,busbar,,L2 Current (Max),A,127.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:10:00+00:00,busbar,,L2 Current (RMS),A,127.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:10:00+00:00,busbar,,L1 Current (Min),A,128.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:10:00+00:00,busbar,,L1 Current (Max),A,128.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:10:00+00:00,busbar,,L1 Current (RMS),A,128.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:10:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:10:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-5.31
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-14.44
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-14.06
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.99042
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.95422
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.95282
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:00:00+00:00,feeder,,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:00:00+00:00,feeder,,L2 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:00:00+00:00,feeder,,L1 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:00:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:00:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:00:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:00:00+00:00,feeder,,L3 Current (Min),A,37.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:00:00+00:00,feeder,,L3 Current (Max),A,37.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:00:00+00:00,feeder,,L3 Current (RMS),A,37.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:00:00+00:00,feeder,,L2 Current (Min),A,51.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:00:00+00:00,feeder,,L2 Current (Max),A,51.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:00:00+00:00,feeder,,L2 Current (RMS),A,51.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:00:00+00:00,feeder,,L1 Current (Min),A,45.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:00:00+00:00,feeder,,L1 Current (Max),A,52.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:00:00+00:00,feeder,,L1 Current (RMS),A,47.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.19
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.94
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,3.44
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95785
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97028
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99277
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:00:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:00:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:00:00+00:00,feeder,5.0,L1 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:00:00+00:00,feeder,5.0,L3 Current (Min),A,39.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:00:00+00:00,feeder,5.0,L3 Current (Max),A,39.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:00:00+00:00,feeder,5.0,L3 Current (RMS),A,39.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:00:00+00:00,feeder,5.0,L2 Current (Min),A,51.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:00:00+00:00,feeder,5.0,L2 Current (Max),A,51.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:00:00+00:00,feeder,5.0,L2 Current (RMS),A,51.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:00:00+00:00,feeder,5.0,L1 Current (Min),A,65.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:00:00+00:00,feeder,5.0,L1 Current (Max),A,65.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:00:00+00:00,feeder,5.0,L1 Current (RMS),A,65.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.19
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,7.81
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.87
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98257
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97305
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94409
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:00:00+00:00,feeder,4.0,L3 Current (Min),A,38.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:00:00+00:00,feeder,4.0,L3 Current (Max),A,38.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,38.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:00:00+00:00,feeder,4.0,L2 Current (Min),A,26.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:00:00+00:00,feeder,4.0,L2 Current (Max),A,26.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,26.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:00:00+00:00,feeder,4.0,L1 Current (Min),A,41.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:00:00+00:00,feeder,4.0,L1 Current (Max),A,41.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,41.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,92.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-130.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,18.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.06044
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.01961
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.31337
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:00:00+00:00,busbar,,L3 Voltage (Min),V,240.55
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:00:00+00:00,busbar,,L3 Voltage (Max),V,240.59
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.58
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:00:00+00:00,busbar,,L2 Voltage (Min),V,240.52
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:00:00+00:00,busbar,,L2 Voltage (Max),V,240.56
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.53
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:00:00+00:00,busbar,,L1 Voltage (Min),V,239.53
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:00:00+00:00,busbar,,L1 Voltage (Max),V,239.58
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.56
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:00:00+00:00,busbar,,L3 Active Power,kW,27.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:00:00+00:00,busbar,,L2 Active Power,kW,30.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:00:00+00:00,busbar,,L1 Active Power,kW,36.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:00:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:00:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:00:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:00:00+00:00,busbar,,L3 Current (Min),A,114.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:00:00+00:00,busbar,,L3 Current (Max),A,115.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:00:00+00:00,busbar,,L3 Current (RMS),A,115.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:00:00+00:00,busbar,,L2 Current (Min),A,128.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:00:00+00:00,busbar,,L2 Current (Max),A,129.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:00:00+00:00,busbar,,L2 Current (RMS),A,129.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:00:00+00:00,busbar,,L1 Current (Min),A,150.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:00:00+00:00,busbar,,L1 Current (Max),A,157.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:00:00+00:00,busbar,,L1 Current (RMS),A,152.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:00:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 01:00:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-10.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-21.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-16.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.96335
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.90622
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.95352
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:50:00+00:00,feeder,,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:50:00+00:00,feeder,,L2 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:50:00+00:00,feeder,,L1 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:50:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:50:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:50:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:50:00+00:00,feeder,,L3 Current (Min),A,17.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:50:00+00:00,feeder,,L3 Current (Max),A,17.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:50:00+00:00,feeder,,L3 Current (RMS),A,17.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:50:00+00:00,feeder,,L2 Current (Min),A,37.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:50:00+00:00,feeder,,L2 Current (Max),A,37.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:50:00+00:00,feeder,,L2 Current (RMS),A,37.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:50:00+00:00,feeder,,L1 Current (Min),A,46.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:50:00+00:00,feeder,,L1 Current (Max),A,46.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:50:00+00:00,feeder,,L1 Current (RMS),A,46.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.13
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.13
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,6.69
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9429
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96835
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98633
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:50:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:50:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:50:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:50:00+00:00,feeder,5.0,L3 Current (Min),A,41.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:50:00+00:00,feeder,5.0,L3 Current (Max),A,42.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:50:00+00:00,feeder,5.0,L3 Current (RMS),A,42.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:50:00+00:00,feeder,5.0,L2 Current (Min),A,58.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:50:00+00:00,feeder,5.0,L2 Current (Max),A,58.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:50:00+00:00,feeder,5.0,L2 Current (RMS),A,58.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:50:00+00:00,feeder,5.0,L1 Current (Min),A,55.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:50:00+00:00,feeder,5.0,L1 Current (Max),A,55.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:50:00+00:00,feeder,5.0,L1 Current (RMS),A,55.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.56
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.81
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.69
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98953
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98334
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96072
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:50:00+00:00,feeder,4.0,L3 Current (Min),A,40.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:50:00+00:00,feeder,4.0,L3 Current (Max),A,40.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,40.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:50:00+00:00,feeder,4.0,L2 Current (Min),A,30.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:50:00+00:00,feeder,4.0,L2 Current (Max),A,31.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,30.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:50:00+00:00,feeder,4.0,L1 Current (Min),A,49.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:50:00+00:00,feeder,4.0,L1 Current (Max),A,50.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,50.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,135.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-73.94
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,42.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.09215
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.10668
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.18541
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:50:00+00:00,busbar,,L3 Voltage (Min),V,240.47
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:50:00+00:00,busbar,,L3 Voltage (Max),V,240.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.47
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:50:00+00:00,busbar,,L2 Voltage (Min),V,240.69
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:50:00+00:00,busbar,,L2 Voltage (Max),V,240.72
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.7
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:50:00+00:00,busbar,,L1 Voltage (Min),V,239.42
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:50:00+00:00,busbar,,L1 Voltage (Max),V,239.45
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.44
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:50:00+00:00,busbar,,L3 Active Power,kW,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:50:00+00:00,busbar,,L2 Active Power,kW,29.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:50:00+00:00,busbar,,L1 Active Power,kW,35.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:50:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:50:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:50:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:50:00+00:00,busbar,,L3 Current (Min),A,98.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:50:00+00:00,busbar,,L3 Current (Max),A,99.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:50:00+00:00,busbar,,L3 Current (RMS),A,99.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:50:00+00:00,busbar,,L2 Current (Min),A,124.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:50:00+00:00,busbar,,L2 Current (Max),A,124.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:50:00+00:00,busbar,,L2 Current (RMS),A,124.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:50:00+00:00,busbar,,L1 Current (Min),A,149.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:50:00+00:00,busbar,,L1 Current (Max),A,149.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:50:00+00:00,busbar,,L1 Current (RMS),A,149.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:50:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:50:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-9.81
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-18.69
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-15.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.97598
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.92743
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.95593
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:40:00+00:00,feeder,,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:40:00+00:00,feeder,,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:40:00+00:00,feeder,,L1 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:40:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:40:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:40:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:40:00+00:00,feeder,,L3 Current (Min),A,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:40:00+00:00,feeder,,L3 Current (Max),A,24.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:40:00+00:00,feeder,,L3 Current (RMS),A,24.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:40:00+00:00,feeder,,L2 Current (Min),A,43.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:40:00+00:00,feeder,,L2 Current (Max),A,43.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:40:00+00:00,feeder,,L2 Current (RMS),A,43.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:40:00+00:00,feeder,,L1 Current (Min),A,47.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:40:00+00:00,feeder,,L1 Current (Max),A,47.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:40:00+00:00,feeder,,L1 Current (RMS),A,47.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-25.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.81
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,6.44
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.88028
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97919
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97739
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:40:00+00:00,feeder,5.0,L2 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:40:00+00:00,feeder,5.0,L3 Current (Min),A,30.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:40:00+00:00,feeder,5.0,L3 Current (Max),A,30.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:40:00+00:00,feeder,5.0,L3 Current (RMS),A,30.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:40:00+00:00,feeder,5.0,L2 Current (Min),A,59.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:40:00+00:00,feeder,5.0,L2 Current (Max),A,64.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:40:00+00:00,feeder,5.0,L2 Current (RMS),A,61.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:40:00+00:00,feeder,5.0,L1 Current (Min),A,39.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:40:00+00:00,feeder,5.0,L1 Current (Max),A,39.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:40:00+00:00,feeder,5.0,L1 Current (RMS),A,39.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.81
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.06
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.44
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9794
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97867
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93207
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:40:00+00:00,feeder,4.0,L3 Current (Min),A,35.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:40:00+00:00,feeder,4.0,L3 Current (Max),A,35.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,35.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:40:00+00:00,feeder,4.0,L2 Current (Min),A,24.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:40:00+00:00,feeder,4.0,L2 Current (Max),A,24.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,24.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:40:00+00:00,feeder,4.0,L1 Current (Min),A,39.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:40:00+00:00,feeder,4.0,L1 Current (Max),A,39.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,39.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,81.56
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-116.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,10.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.07189
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.10542
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.26931
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:40:00+00:00,busbar,,L3 Voltage (Min),V,240.22
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:40:00+00:00,busbar,,L3 Voltage (Max),V,240.23
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.22
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:40:00+00:00,busbar,,L2 Voltage (Min),V,240.47
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:40:00+00:00,busbar,,L2 Voltage (Max),V,240.58
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.52
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:40:00+00:00,busbar,,L1 Voltage (Min),V,239.36
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:40:00+00:00,busbar,,L1 Voltage (Max),V,239.39
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:40:00+00:00,busbar,,L3 Active Power,kW,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:40:00+00:00,busbar,,L2 Active Power,kW,30.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:40:00+00:00,busbar,,L1 Active Power,kW,29.0
