Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:40:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:40:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:40:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:40:00+00:00,busbar,,L3 Current (Min),A,89.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:40:00+00:00,busbar,,L3 Current (Max),A,89.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:40:00+00:00,busbar,,L3 Current (RMS),A,89.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:40:00+00:00,busbar,,L2 Current (Min),A,126.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:40:00+00:00,busbar,,L2 Current (Max),A,131.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:40:00+00:00,busbar,,L2 Current (RMS),A,129.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:40:00+00:00,busbar,,L1 Current (Min),A,123.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:40:00+00:00,busbar,,L1 Current (Max),A,123.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:40:00+00:00,busbar,,L1 Current (RMS),A,123.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:40:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:40:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.56
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-15.57
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-25.69
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.98828
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.94696
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.87439
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:30:00+00:00,feeder,,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:30:00+00:00,feeder,,L2 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:30:00+00:00,feeder,,L1 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:30:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:30:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:30:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:30:00+00:00,feeder,,L3 Current (Min),A,28.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:30:00+00:00,feeder,,L3 Current (Max),A,28.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:30:00+00:00,feeder,,L3 Current (RMS),A,28.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:30:00+00:00,feeder,,L2 Current (Min),A,47.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:30:00+00:00,feeder,,L2 Current (Max),A,47.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:30:00+00:00,feeder,,L2 Current (RMS),A,47.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:30:00+00:00,feeder,,L1 Current (Min),A,26.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:30:00+00:00,feeder,,L1 Current (Max),A,26.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:30:00+00:00,feeder,,L1 Current (RMS),A,26.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.56
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.31
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,5.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94449
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95041
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97446
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:30:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:30:00+00:00,feeder,5.0,L3 Current (Min),A,47.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:30:00+00:00,feeder,5.0,L3 Current (Max),A,47.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:30:00+00:00,feeder,5.0,L3 Current (RMS),A,47.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:30:00+00:00,feeder,5.0,L2 Current (Min),A,42.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:30:00+00:00,feeder,5.0,L2 Current (Max),A,43.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:30:00+00:00,feeder,5.0,L2 Current (RMS),A,43.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:30:00+00:00,feeder,5.0,L1 Current (Min),A,36.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:30:00+00:00,feeder,5.0,L1 Current (Max),A,36.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:30:00+00:00,feeder,5.0,L1 Current (RMS),A,36.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.19
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,7.69
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.19
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98447
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97266
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92236
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:30:00+00:00,feeder,4.0,L3 Current (Min),A,38.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:30:00+00:00,feeder,4.0,L3 Current (Max),A,38.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,38.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:30:00+00:00,feeder,4.0,L2 Current (Min),A,26.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:30:00+00:00,feeder,4.0,L2 Current (Max),A,26.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,26.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:30:00+00:00,feeder,4.0,L1 Current (Min),A,41.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:30:00+00:00,feeder,4.0,L1 Current (Max),A,41.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,41.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,116.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-39.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.0027600000000000003
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.09191
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.22765
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:30:00+00:00,busbar,,L3 Voltage (Min),V,240.56
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:30:00+00:00,busbar,,L3 Voltage (Max),V,240.61
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.59
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:30:00+00:00,busbar,,L2 Voltage (Min),V,241.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:30:00+00:00,busbar,,L2 Voltage (Max),V,241.14
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.14
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:30:00+00:00,busbar,,L1 Voltage (Min),V,239.92
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:30:00+00:00,busbar,,L1 Voltage (Max),V,239.94
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.94
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:30:00+00:00,busbar,,L3 Active Power,kW,27.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:30:00+00:00,busbar,,L2 Active Power,kW,27.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:30:00+00:00,busbar,,L1 Active Power,kW,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:30:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:30:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:30:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:30:00+00:00,busbar,,L3 Current (Min),A,113.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:30:00+00:00,busbar,,L3 Current (Max),A,113.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:30:00+00:00,busbar,,L3 Current (RMS),A,113.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:30:00+00:00,busbar,,L2 Current (Min),A,115.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:30:00+00:00,busbar,,L2 Current (Max),A,115.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:30:00+00:00,busbar,,L2 Current (RMS),A,115.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:30:00+00:00,busbar,,L1 Current (Min),A,101.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:30:00+00:00,busbar,,L1 Current (Max),A,101.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:30:00+00:00,busbar,,L1 Current (RMS),A,101.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:30:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:30:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-19.19
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-19.44
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.99423
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.91937
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.93082
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:20:00+00:00,feeder,,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:20:00+00:00,feeder,,L2 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:20:00+00:00,feeder,,L1 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:20:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:20:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:20:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:20:00+00:00,feeder,,L3 Current (Min),A,34.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:20:00+00:00,feeder,,L3 Current (Max),A,34.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:20:00+00:00,feeder,,L3 Current (RMS),A,34.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:20:00+00:00,feeder,,L2 Current (Min),A,37.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:20:00+00:00,feeder,,L2 Current (Max),A,37.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:20:00+00:00,feeder,,L2 Current (RMS),A,37.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:20:00+00:00,feeder,,L1 Current (Min),A,36.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:20:00+00:00,feeder,,L1 Current (Max),A,36.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:20:00+00:00,feeder,,L1 Current (RMS),A,36.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.69
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,10.31
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91507
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9603
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97556
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:20:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:20:00+00:00,feeder,5.0,L3 Current (Min),A,38.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:20:00+00:00,feeder,5.0,L3 Current (Max),A,38.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:20:00+00:00,feeder,5.0,L3 Current (RMS),A,38.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:20:00+00:00,feeder,5.0,L2 Current (Min),A,43.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:20:00+00:00,feeder,5.0,L2 Current (Max),A,43.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:20:00+00:00,feeder,5.0,L2 Current (RMS),A,43.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:20:00+00:00,feeder,5.0,L1 Current (Min),A,48.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:20:00+00:00,feeder,5.0,L1 Current (Max),A,48.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:20:00+00:00,feeder,5.0,L1 Current (RMS),A,48.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.69
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.63
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98132
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97867
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96909
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:20:00+00:00,feeder,4.0,L3 Current (Min),A,36.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:20:00+00:00,feeder,4.0,L3 Current (Max),A,37.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,36.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:20:00+00:00,feeder,4.0,L2 Current (Min),A,29.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:20:00+00:00,feeder,4.0,L2 Current (Max),A,29.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,29.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:20:00+00:00,feeder,4.0,L1 Current (Min),A,51.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:20:00+00:00,feeder,4.0,L1 Current (Max),A,51.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,51.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,128.63
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-113.37
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,5.69
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.01134
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.1187
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.33703
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:20:00+00:00,busbar,,L3 Voltage (Min),V,240.83
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:20:00+00:00,busbar,,L3 Voltage (Max),V,240.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.84
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:20:00+00:00,busbar,,L2 Voltage (Min),V,241.09
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:20:00+00:00,busbar,,L2 Voltage (Max),V,241.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:20:00+00:00,busbar,,L1 Voltage (Min),V,239.72
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:20:00+00:00,busbar,,L1 Voltage (Max),V,239.73
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.73
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:20:00+00:00,busbar,,L3 Active Power,kW,25.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:20:00+00:00,busbar,,L2 Active Power,kW,25.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:20:00+00:00,busbar,,L1 Active Power,kW,31.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:20:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:20:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:20:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:20:00+00:00,busbar,,L3 Current (Min),A,108.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:20:00+00:00,busbar,,L3 Current (Max),A,108.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:20:00+00:00,busbar,,L3 Current (RMS),A,108.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:20:00+00:00,busbar,,L2 Current (Min),A,108.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:20:00+00:00,busbar,,L2 Current (Max),A,108.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:20:00+00:00,busbar,,L2 Current (RMS),A,108.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:20:00+00:00,busbar,,L1 Current (Min),A,133.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:20:00+00:00,busbar,,L1 Current (Max),A,133.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:20:00+00:00,busbar,,L1 Current (RMS),A,133.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:20:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:20:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-8.81
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-16.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-19.44
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.97742
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.94104
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.92941
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:10:00+00:00,feeder,,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:10:00+00:00,feeder,,L2 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:10:00+00:00,feeder,,L1 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:10:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:10:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:10:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:10:00+00:00,feeder,,L3 Current (Min),A,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:10:00+00:00,feeder,,L3 Current (Max),A,24.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:10:00+00:00,feeder,,L3 Current (RMS),A,24.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:10:00+00:00,feeder,,L2 Current (Min),A,47.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:10:00+00:00,feeder,,L2 Current (Max),A,47.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:10:00+00:00,feeder,,L2 Current (RMS),A,47.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:10:00+00:00,feeder,,L1 Current (Min),A,36.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:10:00+00:00,feeder,,L1 Current (Max),A,36.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:10:00+00:00,feeder,,L1 Current (RMS),A,36.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-21.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.63
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,6.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90549
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96146
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97995
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:10:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:10:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:10:00+00:00,feeder,5.0,L3 Current (Min),A,39.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:10:00+00:00,feeder,5.0,L3 Current (Max),A,39.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:10:00+00:00,feeder,5.0,L3 Current (RMS),A,39.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:10:00+00:00,feeder,5.0,L2 Current (Min),A,42.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:10:00+00:00,feeder,5.0,L2 Current (Max),A,42.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:10:00+00:00,feeder,5.0,L2 Current (RMS),A,42.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:10:00+00:00,feeder,5.0,L1 Current (Min),A,40.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:10:00+00:00,feeder,5.0,L1 Current (Max),A,40.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:10:00+00:00,feeder,5.0,L1 Current (RMS),A,40.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.69
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,6.63
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98749
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97144
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91943
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:10:00+00:00,feeder,4.0,L3 Current (Min),A,39.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:10:00+00:00,feeder,4.0,L3 Current (Max),A,40.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,39.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:10:00+00:00,feeder,4.0,L2 Current (Min),A,24.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:10:00+00:00,feeder,4.0,L2 Current (Max),A,24.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,24.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:10:00+00:00,feeder,4.0,L1 Current (Min),A,39.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:10:00+00:00,feeder,4.0,L1 Current (Max),A,39.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,39.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,49.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,14.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.01772
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.00771
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.24062
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:10:00+00:00,busbar,,L3 Voltage (Min),V,240.53
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:10:00+00:00,busbar,,L3 Voltage (Max),V,240.53
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.53
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:10:00+00:00,busbar,,L2 Voltage (Min),V,240.66
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:10:00+00:00,busbar,,L2 Voltage (Max),V,240.67
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.66
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:10:00+00:00,busbar,,L1 Voltage (Min),V,239.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:10:00+00:00,busbar,,L1 Voltage (Max),V,239.64
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.64
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:10:00+00:00,busbar,,L3 Active Power,kW,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:10:00+00:00,busbar,,L2 Active Power,kW,26.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:10:00+00:00,busbar,,L1 Active Power,kW,26.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:10:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:10:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:10:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:10:00+00:00,busbar,,L3 Current (Min),A,101.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:10:00+00:00,busbar,,L3 Current (Max),A,101.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:10:00+00:00,busbar,,L3 Current (RMS),A,101.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:10:00+00:00,busbar,,L2 Current (Min),A,113.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:10:00+00:00,busbar,,L2 Current (Max),A,113.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:10:00+00:00,busbar,,L2 Current (RMS),A,113.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:10:00+00:00,busbar,,L1 Current (Min),A,113.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:10:00+00:00,busbar,,L1 Current (Max),A,113.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:10:00+00:00,busbar,,L1 Current (RMS),A,113.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:10:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:10:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-8.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-14.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-21.31
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.97592
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.95465
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.90805
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:00:00+00:00,feeder,,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:00:00+00:00,feeder,,L2 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:00:00+00:00,feeder,,L1 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:00:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:00:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:00:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:00:00+00:00,feeder,,L3 Current (Min),A,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:00:00+00:00,feeder,,L3 Current (Max),A,23.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:00:00+00:00,feeder,,L3 Current (RMS),A,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:00:00+00:00,feeder,,L2 Current (Min),A,53.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:00:00+00:00,feeder,,L2 Current (Max),A,53.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:00:00+00:00,feeder,,L2 Current (RMS),A,53.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:00:00+00:00,feeder,,L1 Current (Min),A,31.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:00:00+00:00,feeder,,L1 Current (Max),A,31.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:00:00+00:00,feeder,,L1 Current (RMS),A,31.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.37
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,4.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93762
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95038
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97986
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:00:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:00:00+00:00,feeder,5.0,L3 Current (Min),A,41.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:00:00+00:00,feeder,5.0,L3 Current (Max),A,41.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:00:00+00:00,feeder,5.0,L3 Current (RMS),A,41.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:00:00+00:00,feeder,5.0,L2 Current (Min),A,39.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:00:00+00:00,feeder,5.0,L2 Current (Max),A,39.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:00:00+00:00,feeder,5.0,L2 Current (RMS),A,39.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:00:00+00:00,feeder,5.0,L1 Current (Min),A,39.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:00:00+00:00,feeder,5.0,L1 Current (Max),A,39.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:00:00+00:00,feeder,5.0,L1 Current (RMS),A,39.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.94
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.32
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98807
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97876
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92111
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
