Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:00:00+00:00,feeder,4.0,L3 Current (Min),A,40.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:00:00+00:00,feeder,4.0,L3 Current (Max),A,40.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,40.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:00:00+00:00,feeder,4.0,L2 Current (Min),A,25.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:00:00+00:00,feeder,4.0,L2 Current (Max),A,25.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,25.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:00:00+00:00,feeder,4.0,L1 Current (Min),A,39.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:00:00+00:00,feeder,4.0,L1 Current (Max),A,39.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,39.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,22.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,144.81
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.02416
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.16576
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.25252
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:00:00+00:00,busbar,,L3 Voltage (Min),V,240.55
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:00:00+00:00,busbar,,L3 Voltage (Max),V,240.58
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.56
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:00:00+00:00,busbar,,L2 Voltage (Min),V,240.94
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:00:00+00:00,busbar,,L2 Voltage (Max),V,240.97
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.94
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:00:00+00:00,busbar,,L1 Voltage (Min),V,239.89
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:00:00+00:00,busbar,,L1 Voltage (Max),V,239.91
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.91
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:00:00+00:00,busbar,,L3 Active Power,kW,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:00:00+00:00,busbar,,L2 Active Power,kW,27.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:00:00+00:00,busbar,,L1 Active Power,kW,25.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:00:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:00:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:00:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:00:00+00:00,busbar,,L3 Current (Min),A,104.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:00:00+00:00,busbar,,L3 Current (Max),A,104.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:00:00+00:00,busbar,,L3 Current (RMS),A,104.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:00:00+00:00,busbar,,L2 Current (Min),A,117.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:00:00+00:00,busbar,,L2 Current (Max),A,117.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:00:00+00:00,busbar,,L2 Current (RMS),A,117.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:00:00+00:00,busbar,,L1 Current (Min),A,107.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:00:00+00:00,busbar,,L1 Current (Max),A,107.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:00:00+00:00,busbar,,L1 Current (RMS),A,107.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:00:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 00:00:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-9.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-25.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-12.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.97629
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.8584
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.96741
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:50:00+00:00,feeder,,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:50:00+00:00,feeder,,L2 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:50:00+00:00,feeder,,L1 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:50:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:50:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:50:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:50:00+00:00,feeder,,L3 Current (Min),A,20.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:50:00+00:00,feeder,,L3 Current (Max),A,20.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:50:00+00:00,feeder,,L3 Current (RMS),A,20.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:50:00+00:00,feeder,,L2 Current (Min),A,31.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:50:00+00:00,feeder,,L2 Current (Max),A,31.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:50:00+00:00,feeder,,L2 Current (RMS),A,31.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:50:00+00:00,feeder,,L1 Current (Min),A,49.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:50:00+00:00,feeder,,L1 Current (Max),A,49.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:50:00+00:00,feeder,,L1 Current (RMS),A,49.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.69
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.63
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96188
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94907
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97366
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:50:00+00:00,feeder,5.0,L3 Current (Min),A,52.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:50:00+00:00,feeder,5.0,L3 Current (Max),A,52.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,52.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:50:00+00:00,feeder,5.0,L2 Current (Min),A,39.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:50:00+00:00,feeder,5.0,L2 Current (Max),A,39.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,39.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:50:00+00:00,feeder,5.0,L1 Current (Min),A,39.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:50:00+00:00,feeder,5.0,L1 Current (Max),A,39.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,39.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.44
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97607
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9704
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9299
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:50:00+00:00,feeder,4.0,L3 Current (Min),A,32.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:50:00+00:00,feeder,4.0,L3 Current (Max),A,32.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,32.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:50:00+00:00,feeder,4.0,L2 Current (Min),A,20.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:50:00+00:00,feeder,4.0,L2 Current (Max),A,20.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,20.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:50:00+00:00,feeder,4.0,L1 Current (Min),A,45.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:50:00+00:00,feeder,4.0,L1 Current (Max),A,45.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,45.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,115.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-82.69
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,35.63
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.07002
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.00072
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.25066
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:50:00+00:00,busbar,,L3 Voltage (Min),V,240.86
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:50:00+00:00,busbar,,L3 Voltage (Max),V,240.86
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.86
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:50:00+00:00,busbar,,L2 Voltage (Min),V,241.94
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:50:00+00:00,busbar,,L2 Voltage (Max),V,241.95
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.94
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:50:00+00:00,busbar,,L1 Voltage (Min),V,240.06
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:50:00+00:00,busbar,,L1 Voltage (Max),V,240.11
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.09
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:50:00+00:00,busbar,,L3 Active Power,kW,25.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:50:00+00:00,busbar,,L2 Active Power,kW,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:50:00+00:00,busbar,,L1 Active Power,kW,31.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:50:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:50:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:50:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:50:00+00:00,busbar,,L3 Current (Min),A,105.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:50:00+00:00,busbar,,L3 Current (Max),A,105.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:50:00+00:00,busbar,,L3 Current (RMS),A,105.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:50:00+00:00,busbar,,L2 Current (Min),A,91.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:50:00+00:00,busbar,,L2 Current (Max),A,91.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:50:00+00:00,busbar,,L2 Current (RMS),A,91.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:50:00+00:00,busbar,,L1 Current (Min),A,132.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:50:00+00:00,busbar,,L1 Current (Max),A,132.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:50:00+00:00,busbar,,L1 Current (RMS),A,132.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:50:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:50:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-9.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-26.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-11.94
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.97729
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.85339
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.96884
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:40:00+00:00,feeder,,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:40:00+00:00,feeder,,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:40:00+00:00,feeder,,L1 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:40:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:40:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:40:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:40:00+00:00,feeder,,L3 Current (Min),A,20.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:40:00+00:00,feeder,,L3 Current (Max),A,20.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:40:00+00:00,feeder,,L3 Current (RMS),A,20.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:40:00+00:00,feeder,,L2 Current (Min),A,31.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:40:00+00:00,feeder,,L2 Current (Max),A,31.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:40:00+00:00,feeder,,L2 Current (RMS),A,31.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:40:00+00:00,feeder,,L1 Current (Min),A,50.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:40:00+00:00,feeder,,L1 Current (Max),A,50.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:40:00+00:00,feeder,,L1 Current (RMS),A,50.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.37
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-14.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,11.94
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96039
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94159
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9664
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:40:00+00:00,feeder,5.0,L3 Current (Min),A,52.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:40:00+00:00,feeder,5.0,L3 Current (Max),A,52.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,52.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:40:00+00:00,feeder,5.0,L2 Current (Min),A,38.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:40:00+00:00,feeder,5.0,L2 Current (Max),A,39.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,38.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:40:00+00:00,feeder,5.0,L1 Current (Min),A,44.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:40:00+00:00,feeder,5.0,L1 Current (Max),A,44.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,44.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.13
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.13
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96957
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96805
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95181
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:40:00+00:00,feeder,4.0,L3 Current (Min),A,32.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:40:00+00:00,feeder,4.0,L3 Current (Max),A,32.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,32.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:40:00+00:00,feeder,4.0,L2 Current (Min),A,21.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:40:00+00:00,feeder,4.0,L2 Current (Max),A,21.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,21.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:40:00+00:00,feeder,4.0,L1 Current (Min),A,46.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:40:00+00:00,feeder,4.0,L1 Current (Max),A,46.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,46.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,66.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-160.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,29.06
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.07811
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.11897
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.20577
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:40:00+00:00,busbar,,L3 Voltage (Min),V,240.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:40:00+00:00,busbar,,L3 Voltage (Max),V,240.78
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.77
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:40:00+00:00,busbar,,L2 Voltage (Min),V,241.8
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:40:00+00:00,busbar,,L2 Voltage (Max),V,241.8
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.8
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:40:00+00:00,busbar,,L1 Voltage (Min),V,239.53
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:40:00+00:00,busbar,,L1 Voltage (Max),V,239.55
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.55
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:40:00+00:00,busbar,,L3 Active Power,kW,25.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:40:00+00:00,busbar,,L2 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:40:00+00:00,busbar,,L1 Active Power,kW,33.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:40:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:40:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:40:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:40:00+00:00,busbar,,L3 Current (Min),A,105.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:40:00+00:00,busbar,,L3 Current (Max),A,105.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:40:00+00:00,busbar,,L3 Current (RMS),A,105.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:40:00+00:00,busbar,,L2 Current (Min),A,90.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:40:00+00:00,busbar,,L2 Current (Max),A,90.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:40:00+00:00,busbar,,L2 Current (RMS),A,90.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:40:00+00:00,busbar,,L1 Current (Min),A,139.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:40:00+00:00,busbar,,L1 Current (Max),A,139.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:40:00+00:00,busbar,,L1 Current (RMS),A,139.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:40:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:40:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-12.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-19.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-11.69
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.94336
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.91647
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.96979
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:30:00+00:00,feeder,,L3 Active Power,kW,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:30:00+00:00,feeder,,L2 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:30:00+00:00,feeder,,L1 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:30:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:30:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:30:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:30:00+00:00,feeder,,L3 Current (Min),A,9.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:30:00+00:00,feeder,,L3 Current (Max),A,9.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:30:00+00:00,feeder,,L3 Current (RMS),A,9.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:30:00+00:00,feeder,,L2 Current (Min),A,40.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:30:00+00:00,feeder,,L2 Current (Max),A,40.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:30:00+00:00,feeder,,L2 Current (RMS),A,40.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:30:00+00:00,feeder,,L1 Current (Min),A,51.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:30:00+00:00,feeder,,L1 Current (Max),A,51.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:30:00+00:00,feeder,,L1 Current (RMS),A,51.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-27.69
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.85275
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96085
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97818
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:30:00+00:00,feeder,5.0,L3 Current (Min),A,28.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:30:00+00:00,feeder,5.0,L3 Current (Max),A,28.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,28.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:30:00+00:00,feeder,5.0,L2 Current (Min),A,40.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:30:00+00:00,feeder,5.0,L2 Current (Max),A,40.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,40.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:30:00+00:00,feeder,5.0,L1 Current (Min),A,38.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:30:00+00:00,feeder,5.0,L1 Current (Max),A,38.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,38.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.37
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97717
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97589
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96393
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:30:00+00:00,feeder,4.0,L3 Current (Min),A,33.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:30:00+00:00,feeder,4.0,L3 Current (Max),A,34.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,34.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:30:00+00:00,feeder,4.0,L2 Current (Min),A,26.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:30:00+00:00,feeder,4.0,L2 Current (Max),A,26.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,26.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:30:00+00:00,feeder,4.0,L1 Current (Min),A,52.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:30:00+00:00,feeder,4.0,L1 Current (Max),A,52.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,52.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,53.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-146.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,26.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.06484
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.23763
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.23418000000000005
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:30:00+00:00,busbar,,L3 Voltage (Min),V,241.08
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:30:00+00:00,busbar,,L3 Voltage (Max),V,241.08
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.08
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:30:00+00:00,busbar,,L2 Voltage (Min),V,241.52
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:30:00+00:00,busbar,,L2 Voltage (Max),V,241.56
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.53
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:30:00+00:00,busbar,,L1 Voltage (Min),V,240.03
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:30:00+00:00,busbar,,L1 Voltage (Max),V,240.08
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.06
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:30:00+00:00,busbar,,L3 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:30:00+00:00,busbar,,L2 Active Power,kW,25.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:30:00+00:00,busbar,,L1 Active Power,kW,33.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:30:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:30:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:30:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:30:00+00:00,busbar,,L3 Current (Min),A,70.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:30:00+00:00,busbar,,L3 Current (Max),A,70.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:30:00+00:00,busbar,,L3 Current (RMS),A,70.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:30:00+00:00,busbar,,L2 Current (Min),A,105.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:30:00+00:00,busbar,,L2 Current (Max),A,105.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:30:00+00:00,busbar,,L2 Current (RMS),A,105.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:30:00+00:00,busbar,,L1 Current (Min),A,141.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:30:00+00:00,busbar,,L1 Current (Max),A,142.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:30:00+00:00,busbar,,L1 Current (RMS),A,141.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:30:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:30:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-15.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-19.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-13.81
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.92959
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.8968799999999999
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.96268
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:20:00+00:00,feeder,,L3 Active Power,kW,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:20:00+00:00,feeder,,L2 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:20:00+00:00,feeder,,L1 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:20:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:20:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:20:00+00:00,feeder,,N Current (RMS),A,0.0
