Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:20:00+00:00,feeder,,L3 Current (Min),A,10.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:20:00+00:00,feeder,,L3 Current (Max),A,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:20:00+00:00,feeder,,L3 Current (RMS),A,10.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:20:00+00:00,feeder,,L2 Current (Min),A,33.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:20:00+00:00,feeder,,L2 Current (Max),A,33.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:20:00+00:00,feeder,,L2 Current (RMS),A,33.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:20:00+00:00,feeder,,L1 Current (Min),A,47.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:20:00+00:00,feeder,,L1 Current (Max),A,48.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:20:00+00:00,feeder,,L1 Current (RMS),A,48.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-30.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-16.19
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,3.06
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8233
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93359
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98529
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:20:00+00:00,feeder,5.0,L3 Current (Min),A,27.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:20:00+00:00,feeder,5.0,L3 Current (Max),A,27.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,27.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:20:00+00:00,feeder,5.0,L2 Current (Min),A,37.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:20:00+00:00,feeder,5.0,L2 Current (Max),A,37.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,37.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:20:00+00:00,feeder,5.0,L1 Current (Min),A,48.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:20:00+00:00,feeder,5.0,L1 Current (Max),A,48.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,48.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.31
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99573
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97891
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9469
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:20:00+00:00,feeder,4.0,L3 Current (Min),A,73.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:20:00+00:00,feeder,4.0,L3 Current (Max),A,73.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,73.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:20:00+00:00,feeder,4.0,L2 Current (Min),A,33.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:20:00+00:00,feeder,4.0,L2 Current (Max),A,33.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,33.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:20:00+00:00,feeder,4.0,L1 Current (Min),A,52.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:20:00+00:00,feeder,4.0,L1 Current (Max),A,53.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,53.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,68.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-120.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.81
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.13207
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.13863
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.31228
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:20:00+00:00,busbar,,L3 Voltage (Min),V,240.64
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:20:00+00:00,busbar,,L3 Voltage (Max),V,240.66
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.64
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:20:00+00:00,busbar,,L2 Voltage (Min),V,241.14
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:20:00+00:00,busbar,,L2 Voltage (Max),V,241.17
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.17
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:20:00+00:00,busbar,,L1 Voltage (Min),V,239.83
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:20:00+00:00,busbar,,L1 Voltage (Max),V,239.86
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.84
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:20:00+00:00,busbar,,L3 Active Power,kW,26.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:20:00+00:00,busbar,,L2 Active Power,kW,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:20:00+00:00,busbar,,L1 Active Power,kW,35.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:20:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:20:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:20:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:20:00+00:00,busbar,,L3 Current (Min),A,108.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:20:00+00:00,busbar,,L3 Current (Max),A,109.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:20:00+00:00,busbar,,L3 Current (RMS),A,108.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:20:00+00:00,busbar,,L2 Current (Min),A,102.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:20:00+00:00,busbar,,L2 Current (Max),A,102.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:20:00+00:00,busbar,,L2 Current (RMS),A,102.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:20:00+00:00,busbar,,L1 Current (Min),A,148.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:20:00+00:00,busbar,,L1 Current (Max),A,148.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:20:00+00:00,busbar,,L1 Current (RMS),A,148.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:20:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:20:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-19.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-27.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-13.31
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.89105
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.828
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.96542
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:10:00+00:00,feeder,,L3 Active Power,kW,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:10:00+00:00,feeder,,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:10:00+00:00,feeder,,L1 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:10:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:10:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:10:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:10:00+00:00,feeder,,L3 Current (Min),A,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:10:00+00:00,feeder,,L3 Current (Max),A,10.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:10:00+00:00,feeder,,L3 Current (RMS),A,10.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:10:00+00:00,feeder,,L2 Current (Min),A,27.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:10:00+00:00,feeder,,L2 Current (Max),A,27.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:10:00+00:00,feeder,,L2 Current (RMS),A,27.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:10:00+00:00,feeder,,L1 Current (Min),A,49.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:10:00+00:00,feeder,,L1 Current (Max),A,49.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:10:00+00:00,feeder,,L1 Current (RMS),A,49.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-27.19
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.44
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,4.31
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8529899999999999
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94488
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98676
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:10:00+00:00,feeder,5.0,L3 Current (Min),A,28.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:10:00+00:00,feeder,5.0,L3 Current (Max),A,28.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,28.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:10:00+00:00,feeder,5.0,L2 Current (Min),A,39.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:10:00+00:00,feeder,5.0,L2 Current (Max),A,39.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,39.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:10:00+00:00,feeder,5.0,L1 Current (Min),A,53.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:10:00+00:00,feeder,5.0,L1 Current (Max),A,53.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,53.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.31
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.63
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98221
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98004
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94501
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:10:00+00:00,feeder,4.0,L3 Current (Min),A,37.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:10:00+00:00,feeder,4.0,L3 Current (Max),A,37.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,37.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:10:00+00:00,feeder,4.0,L2 Current (Min),A,28.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:10:00+00:00,feeder,4.0,L2 Current (Max),A,28.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,28.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:10:00+00:00,feeder,4.0,L1 Current (Min),A,53.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:10:00+00:00,feeder,4.0,L1 Current (Max),A,54.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,53.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,154.87
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-139.06
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.19
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.03081
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.18334
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.33407
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:10:00+00:00,busbar,,L3 Voltage (Min),V,240.97
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:10:00+00:00,busbar,,L3 Voltage (Max),V,241.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.98
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:10:00+00:00,busbar,,L2 Voltage (Min),V,241.34
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:10:00+00:00,busbar,,L2 Voltage (Max),V,241.44
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.41
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:10:00+00:00,busbar,,L1 Voltage (Min),V,239.83
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:10:00+00:00,busbar,,L1 Voltage (Max),V,239.92
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.91
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:10:00+00:00,busbar,,L3 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:10:00+00:00,busbar,,L2 Active Power,kW,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:10:00+00:00,busbar,,L1 Active Power,kW,36.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:10:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:10:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:10:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:10:00+00:00,busbar,,L3 Current (Min),A,74.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:10:00+00:00,busbar,,L3 Current (Max),A,74.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:10:00+00:00,busbar,,L3 Current (RMS),A,74.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:10:00+00:00,busbar,,L2 Current (Min),A,93.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:10:00+00:00,busbar,,L2 Current (Max),A,93.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:10:00+00:00,busbar,,L2 Current (RMS),A,93.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:10:00+00:00,busbar,,L1 Current (Min),A,155.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:10:00+00:00,busbar,,L1 Current (Max),A,155.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:10:00+00:00,busbar,,L1 Current (RMS),A,155.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:10:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:10:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-13.63
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-20.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-13.06
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.92813
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.90478
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.96625
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:00:00+00:00,feeder,,L3 Active Power,kW,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:00:00+00:00,feeder,,L2 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:00:00+00:00,feeder,,L1 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:00:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:00:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:00:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:00:00+00:00,feeder,,L3 Current (Min),A,10.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:00:00+00:00,feeder,,L3 Current (Max),A,10.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:00:00+00:00,feeder,,L3 Current (RMS),A,10.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:00:00+00:00,feeder,,L2 Current (Min),A,37.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:00:00+00:00,feeder,,L2 Current (Max),A,37.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:00:00+00:00,feeder,,L2 Current (RMS),A,37.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:00:00+00:00,feeder,,L1 Current (Min),A,50.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:00:00+00:00,feeder,,L1 Current (Max),A,50.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:00:00+00:00,feeder,,L1 Current (RMS),A,50.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.81
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.19
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,3.32
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93524
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96133
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97281
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:00:00+00:00,feeder,5.0,L3 Current (Min),A,39.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:00:00+00:00,feeder,5.0,L3 Current (Max),A,40.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,40.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:00:00+00:00,feeder,5.0,L2 Current (Min),A,52.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:00:00+00:00,feeder,5.0,L2 Current (Max),A,52.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,52.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:00:00+00:00,feeder,5.0,L1 Current (Min),A,34.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:00:00+00:00,feeder,5.0,L1 Current (Max),A,34.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,34.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.19
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.31
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.974
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97595
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94907
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:00:00+00:00,feeder,4.0,L3 Current (Min),A,33.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:00:00+00:00,feeder,4.0,L3 Current (Max),A,33.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,33.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:00:00+00:00,feeder,4.0,L2 Current (Min),A,26.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:00:00+00:00,feeder,4.0,L2 Current (Max),A,26.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,26.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:00:00+00:00,feeder,4.0,L1 Current (Min),A,52.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:00:00+00:00,feeder,4.0,L1 Current (Max),A,52.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,52.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,149.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-69.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,14.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.07524
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.03514
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.35958
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:00:00+00:00,busbar,,L3 Voltage (Min),V,240.23
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:00:00+00:00,busbar,,L3 Voltage (Max),V,240.23
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.23
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:00:00+00:00,busbar,,L2 Voltage (Min),V,241.22
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:00:00+00:00,busbar,,L2 Voltage (Max),V,241.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.23
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:00:00+00:00,busbar,,L1 Voltage (Min),V,239.72
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:00:00+00:00,busbar,,L1 Voltage (Max),V,239.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.73
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:00:00+00:00,busbar,,L3 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:00:00+00:00,busbar,,L2 Active Power,kW,27.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:00:00+00:00,busbar,,L1 Active Power,kW,32.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:00:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:00:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:00:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:00:00+00:00,busbar,,L3 Current (Min),A,83.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:00:00+00:00,busbar,,L3 Current (Max),A,84.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:00:00+00:00,busbar,,L3 Current (RMS),A,84.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:00:00+00:00,busbar,,L2 Current (Min),A,115.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:00:00+00:00,busbar,,L2 Current (Max),A,115.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:00:00+00:00,busbar,,L2 Current (RMS),A,115.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:00:00+00:00,busbar,,L1 Current (Min),A,136.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:00:00+00:00,busbar,,L1 Current (Max),A,136.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:00:00+00:00,busbar,,L1 Current (RMS),A,136.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:00:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 23:00:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-18.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-28.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-14.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.90817
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.8312700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.95874
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:50:00+00:00,feeder,,L3 Active Power,kW,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:50:00+00:00,feeder,,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:50:00+00:00,feeder,,L1 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:50:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:50:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:50:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:50:00+00:00,feeder,,L3 Current (Min),A,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:50:00+00:00,feeder,,L3 Current (Max),A,11.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:50:00+00:00,feeder,,L3 Current (RMS),A,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:50:00+00:00,feeder,,L2 Current (Min),A,28.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:50:00+00:00,feeder,,L2 Current (Max),A,28.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:50:00+00:00,feeder,,L2 Current (RMS),A,28.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:50:00+00:00,feeder,,L1 Current (Min),A,47.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:50:00+00:00,feeder,,L1 Current (Max),A,48.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:50:00+00:00,feeder,,L1 Current (RMS),A,47.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-21.81
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.81
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,8.63
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8898299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97665
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97784
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:50:00+00:00,feeder,5.0,L3 Current (Min),A,30.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:50:00+00:00,feeder,5.0,L3 Current (Max),A,31.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,30.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:50:00+00:00,feeder,5.0,L2 Current (Min),A,62.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:50:00+00:00,feeder,5.0,L2 Current (Max),A,62.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,62.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:50:00+00:00,feeder,5.0,L1 Current (Min),A,47.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:50:00+00:00,feeder,5.0,L1 Current (Max),A,47.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,47.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.44
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.81
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97189
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98431
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93494
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:50:00+00:00,feeder,4.0,L3 Current (Min),A,34.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:50:00+00:00,feeder,4.0,L3 Current (Max),A,34.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,34.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:50:00+00:00,feeder,4.0,L2 Current (Min),A,31.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:50:00+00:00,feeder,4.0,L2 Current (Max),A,32.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,31.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:50:00+00:00,feeder,4.0,L1 Current (Min),A,50.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:50:00+00:00,feeder,4.0,L1 Current (Max),A,50.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,50.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,109.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-43.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,16.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.04363
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.01845
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.31829
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
