Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:50:00+00:00,busbar,,L3 Voltage (Min),V,239.78
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:50:00+00:00,busbar,,L3 Voltage (Max),V,239.8
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.78
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:50:00+00:00,busbar,,L2 Voltage (Min),V,240.05
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:50:00+00:00,busbar,,L2 Voltage (Max),V,240.11
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.08
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:50:00+00:00,busbar,,L1 Voltage (Min),V,238.84
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:50:00+00:00,busbar,,L1 Voltage (Max),V,238.86
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.84
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:50:00+00:00,busbar,,L3 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:50:00+00:00,busbar,,L2 Active Power,kW,28.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:50:00+00:00,busbar,,L1 Active Power,kW,33.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:50:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:50:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:50:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:50:00+00:00,busbar,,L3 Current (Min),A,75.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:50:00+00:00,busbar,,L3 Current (Max),A,75.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:50:00+00:00,busbar,,L3 Current (RMS),A,75.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:50:00+00:00,busbar,,L2 Current (Min),A,120.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:50:00+00:00,busbar,,L2 Current (Max),A,120.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:50:00+00:00,busbar,,L2 Current (RMS),A,120.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:50:00+00:00,busbar,,L1 Current (Min),A,142.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:50:00+00:00,busbar,,L1 Current (Max),A,143.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:50:00+00:00,busbar,,L1 Current (RMS),A,142.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:50:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:50:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-16.13
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-29.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-15.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.92749
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.81482
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.95453
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:40:00+00:00,feeder,,L3 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:40:00+00:00,feeder,,L2 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:40:00+00:00,feeder,,L1 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:40:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:40:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:40:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:40:00+00:00,feeder,,L3 Current (Min),A,11.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:40:00+00:00,feeder,,L3 Current (Max),A,11.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:40:00+00:00,feeder,,L3 Current (RMS),A,11.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:40:00+00:00,feeder,,L2 Current (Min),A,27.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:40:00+00:00,feeder,,L2 Current (Max),A,28.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:40:00+00:00,feeder,,L2 Current (RMS),A,27.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:40:00+00:00,feeder,,L1 Current (Min),A,47.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:40:00+00:00,feeder,,L1 Current (Max),A,48.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:40:00+00:00,feeder,,L1 Current (RMS),A,48.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-22.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.13
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,4.19
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8975799999999999
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98233
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98654
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:40:00+00:00,feeder,5.0,L3 Current (Min),A,36.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:40:00+00:00,feeder,5.0,L3 Current (Max),A,36.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,36.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:40:00+00:00,feeder,5.0,L2 Current (Min),A,72.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:40:00+00:00,feeder,5.0,L2 Current (Max),A,73.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,73.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:40:00+00:00,feeder,5.0,L1 Current (Min),A,49.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:40:00+00:00,feeder,5.0,L1 Current (Max),A,49.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,49.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,7.56
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.69
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99524
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98248
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96854
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:40:00+00:00,feeder,4.0,L3 Current (Min),A,78.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:40:00+00:00,feeder,4.0,L3 Current (Max),A,78.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,78.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:40:00+00:00,feeder,4.0,L2 Current (Min),A,42.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:40:00+00:00,feeder,4.0,L2 Current (Max),A,42.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,42.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:40:00+00:00,feeder,4.0,L1 Current (Min),A,56.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:40:00+00:00,feeder,4.0,L1 Current (Max),A,60.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,58.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,48.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,158.37
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,13.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.09224
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.13161
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.33849
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:40:00+00:00,busbar,,L3 Voltage (Min),V,239.08
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:40:00+00:00,busbar,,L3 Voltage (Max),V,239.09
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.08
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:40:00+00:00,busbar,,L2 Voltage (Min),V,239.67
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:40:00+00:00,busbar,,L2 Voltage (Max),V,239.69
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.67
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:40:00+00:00,busbar,,L1 Voltage (Min),V,238.41
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:40:00+00:00,busbar,,L1 Voltage (Max),V,238.52
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.45
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:40:00+00:00,busbar,,L3 Active Power,kW,29.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:40:00+00:00,busbar,,L2 Active Power,kW,33.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:40:00+00:00,busbar,,L1 Active Power,kW,36.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:40:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:40:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:40:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:40:00+00:00,busbar,,L3 Current (Min),A,123.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:40:00+00:00,busbar,,L3 Current (Max),A,123.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:40:00+00:00,busbar,,L3 Current (RMS),A,123.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:40:00+00:00,busbar,,L2 Current (Min),A,139.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:40:00+00:00,busbar,,L2 Current (Max),A,139.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:40:00+00:00,busbar,,L2 Current (RMS),A,139.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:40:00+00:00,busbar,,L1 Current (Min),A,153.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:40:00+00:00,busbar,,L1 Current (Max),A,156.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:40:00+00:00,busbar,,L1 Current (RMS),A,154.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:40:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:40:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.82
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-20.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-12.87
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.98993
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.90341
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.96597
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:30:00+00:00,feeder,,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:30:00+00:00,feeder,,L2 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:30:00+00:00,feeder,,L1 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:30:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:30:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:30:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:30:00+00:00,feeder,,L3 Current (Min),A,21.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:30:00+00:00,feeder,,L3 Current (Max),A,21.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:30:00+00:00,feeder,,L3 Current (RMS),A,21.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:30:00+00:00,feeder,,L2 Current (Min),A,36.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:30:00+00:00,feeder,,L2 Current (Max),A,37.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:30:00+00:00,feeder,,L2 Current (RMS),A,37.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:30:00+00:00,feeder,,L1 Current (Min),A,49.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:30:00+00:00,feeder,,L1 Current (Max),A,49.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:30:00+00:00,feeder,,L1 Current (RMS),A,49.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.87
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.56
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,3.69
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92181
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97046
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98492
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:30:00+00:00,feeder,5.0,L3 Current (Min),A,37.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:30:00+00:00,feeder,5.0,L3 Current (Max),A,37.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,37.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:30:00+00:00,feeder,5.0,L2 Current (Min),A,55.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:30:00+00:00,feeder,5.0,L2 Current (Max),A,55.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,55.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:30:00+00:00,feeder,5.0,L1 Current (Min),A,45.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:30:00+00:00,feeder,5.0,L1 Current (Max),A,45.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,45.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.06
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.87
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98328
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99207
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94644
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:30:00+00:00,feeder,4.0,L3 Current (Min),A,40.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:30:00+00:00,feeder,4.0,L3 Current (Max),A,40.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,40.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:30:00+00:00,feeder,4.0,L2 Current (Min),A,49.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:30:00+00:00,feeder,4.0,L2 Current (Max),A,49.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,49.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:30:00+00:00,feeder,4.0,L1 Current (Min),A,53.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:30:00+00:00,feeder,4.0,L1 Current (Max),A,53.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,53.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,101.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-79.87
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,7.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.01939
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.04738
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.31402
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:30:00+00:00,busbar,,L3 Voltage (Min),V,238.92
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:30:00+00:00,busbar,,L3 Voltage (Max),V,238.95
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.94
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:30:00+00:00,busbar,,L2 Voltage (Min),V,239.17
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:30:00+00:00,busbar,,L2 Voltage (Max),V,239.2
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.19
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:30:00+00:00,busbar,,L1 Voltage (Min),V,238.19
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:30:00+00:00,busbar,,L1 Voltage (Max),V,238.2
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.2
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:30:00+00:00,busbar,,L3 Active Power,kW,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:30:00+00:00,busbar,,L2 Active Power,kW,33.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:30:00+00:00,busbar,,L1 Active Power,kW,34.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:30:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:30:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:30:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:30:00+00:00,busbar,,L3 Current (Min),A,98.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:30:00+00:00,busbar,,L3 Current (Max),A,98.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:30:00+00:00,busbar,,L3 Current (RMS),A,98.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:30:00+00:00,busbar,,L2 Current (Min),A,139.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:30:00+00:00,busbar,,L2 Current (Max),A,140.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:30:00+00:00,busbar,,L2 Current (RMS),A,140.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:30:00+00:00,busbar,,L1 Current (Min),A,146.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:30:00+00:00,busbar,,L1 Current (Max),A,147.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:30:00+00:00,busbar,,L1 Current (RMS),A,146.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:30:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:30:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.81
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-27.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-10.06
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.99225
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.82211
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.97861
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:20:00+00:00,feeder,,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:20:00+00:00,feeder,,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:20:00+00:00,feeder,,L1 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:20:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:20:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:20:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:20:00+00:00,feeder,,L3 Current (Min),A,19.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:20:00+00:00,feeder,,L3 Current (Max),A,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:20:00+00:00,feeder,,L3 Current (RMS),A,22.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:20:00+00:00,feeder,,L2 Current (Min),A,29.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:20:00+00:00,feeder,,L2 Current (Max),A,29.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:20:00+00:00,feeder,,L2 Current (RMS),A,29.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:20:00+00:00,feeder,,L1 Current (Min),A,59.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:20:00+00:00,feeder,,L1 Current (Max),A,59.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:20:00+00:00,feeder,,L1 Current (RMS),A,59.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,9.13
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90677
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97272
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9798
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:20:00+00:00,feeder,5.0,L3 Current (Min),A,37.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:20:00+00:00,feeder,5.0,L3 Current (Max),A,37.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,37.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:20:00+00:00,feeder,5.0,L2 Current (Min),A,58.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:20:00+00:00,feeder,5.0,L2 Current (Max),A,58.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,58.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:20:00+00:00,feeder,5.0,L1 Current (Min),A,58.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:20:00+00:00,feeder,5.0,L1 Current (Max),A,58.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,58.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.19
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.44
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98291
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98764
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94864
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:20:00+00:00,feeder,4.0,L3 Current (Min),A,38.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:20:00+00:00,feeder,4.0,L3 Current (Max),A,38.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,38.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:20:00+00:00,feeder,4.0,L2 Current (Min),A,40.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:20:00+00:00,feeder,4.0,L2 Current (Max),A,40.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,40.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:20:00+00:00,feeder,4.0,L1 Current (Min),A,55.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:20:00+00:00,feeder,4.0,L1 Current (Max),A,55.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,55.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,95.44
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-113.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,17.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.1339
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.03828
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.38085
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:20:00+00:00,busbar,,L3 Voltage (Min),V,239.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:20:00+00:00,busbar,,L3 Voltage (Max),V,239.06
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.02
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:20:00+00:00,busbar,,L2 Voltage (Min),V,239.17
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:20:00+00:00,busbar,,L2 Voltage (Max),V,239.22
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.19
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:20:00+00:00,busbar,,L1 Voltage (Min),V,237.84
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:20:00+00:00,busbar,,L1 Voltage (Max),V,237.86
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.86
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:20:00+00:00,busbar,,L3 Active Power,kW,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:20:00+00:00,busbar,,L2 Active Power,kW,29.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:20:00+00:00,busbar,,L1 Active Power,kW,40.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:20:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:20:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:20:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:20:00+00:00,busbar,,L3 Current (Min),A,93.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:20:00+00:00,busbar,,L3 Current (Max),A,98.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:20:00+00:00,busbar,,L3 Current (RMS),A,97.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:20:00+00:00,busbar,,L2 Current (Min),A,125.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:20:00+00:00,busbar,,L2 Current (Max),A,125.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:20:00+00:00,busbar,,L2 Current (RMS),A,125.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:20:00+00:00,busbar,,L1 Current (Min),A,170.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:20:00+00:00,busbar,,L1 Current (Max),A,170.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:20:00+00:00,busbar,,L1 Current (RMS),A,170.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:20:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:20:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-16.19
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-20.56
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-12.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.94052
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.90625
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.96643
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:10:00+00:00,feeder,,L3 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:10:00+00:00,feeder,,L2 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:10:00+00:00,feeder,,L1 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:10:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:10:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:10:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:10:00+00:00,feeder,,L3 Current (Min),A,13.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:10:00+00:00,feeder,,L3 Current (Max),A,14.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:10:00+00:00,feeder,,L3 Current (RMS),A,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:10:00+00:00,feeder,,L2 Current (Min),A,39.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:10:00+00:00,feeder,,L2 Current (Max),A,39.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:10:00+00:00,feeder,,L2 Current (RMS),A,39.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:10:00+00:00,feeder,,L1 Current (Min),A,51.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:10:00+00:00,feeder,,L1 Current (Max),A,52.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:10:00+00:00,feeder,,L1 Current (RMS),A,51.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-21.94
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.94
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,2.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.89599
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96963
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97363
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:10:00+00:00,feeder,5.0,L3 Current (Min),A,36.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:10:00+00:00,feeder,5.0,L3 Current (Max),A,36.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,36.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:10:00+00:00,feeder,5.0,L2 Current (Min),A,50.0
