Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:10:00+00:00,feeder,5.0,L2 Current (Max),A,50.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,50.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:10:00+00:00,feeder,5.0,L1 Current (Min),A,38.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:10:00+00:00,feeder,5.0,L1 Current (Max),A,38.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,38.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.44
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.81
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98392
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98804
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96698
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:10:00+00:00,feeder,4.0,L3 Current (Min),A,40.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:10:00+00:00,feeder,4.0,L3 Current (Max),A,41.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,41.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:10:00+00:00,feeder,4.0,L2 Current (Min),A,41.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:10:00+00:00,feeder,4.0,L2 Current (Max),A,41.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,41.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:10:00+00:00,feeder,4.0,L1 Current (Min),A,57.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:10:00+00:00,feeder,4.0,L1 Current (Max),A,57.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,57.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,33.06
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-77.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,23.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.11824
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.01671
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.28399
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:10:00+00:00,busbar,,L3 Voltage (Min),V,238.8
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:10:00+00:00,busbar,,L3 Voltage (Max),V,238.84
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.83
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:10:00+00:00,busbar,,L2 Voltage (Min),V,238.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:10:00+00:00,busbar,,L2 Voltage (Max),V,238.91
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:10:00+00:00,busbar,,L1 Voltage (Min),V,237.61
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:10:00+00:00,busbar,,L1 Voltage (Max),V,237.66
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:10:00+00:00,busbar,,L3 Active Power,kW,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:10:00+00:00,busbar,,L2 Active Power,kW,30.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:10:00+00:00,busbar,,L1 Active Power,kW,34.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:10:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:10:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:10:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:10:00+00:00,busbar,,L3 Current (Min),A,89.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:10:00+00:00,busbar,,L3 Current (Max),A,90.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:10:00+00:00,busbar,,L3 Current (RMS),A,90.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:10:00+00:00,busbar,,L2 Current (Min),A,129.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:10:00+00:00,busbar,,L2 Current (Max),A,130.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:10:00+00:00,busbar,,L2 Current (RMS),A,129.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:10:00+00:00,busbar,,L1 Current (Min),A,146.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:10:00+00:00,busbar,,L1 Current (Max),A,147.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:10:00+00:00,busbar,,L1 Current (RMS),A,146.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:10:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:10:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,0.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-13.81
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-13.31
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.97217
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.95129
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.96329
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:00:00+00:00,feeder,,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:00:00+00:00,feeder,,L2 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:00:00+00:00,feeder,,L1 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:00:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:00:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:00:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:00:00+00:00,feeder,,L3 Current (Min),A,21.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:00:00+00:00,feeder,,L3 Current (Max),A,21.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:00:00+00:00,feeder,,L3 Current (RMS),A,21.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:00:00+00:00,feeder,,L2 Current (Min),A,52.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:00:00+00:00,feeder,,L2 Current (Max),A,52.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:00:00+00:00,feeder,,L2 Current (RMS),A,52.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:00:00+00:00,feeder,,L1 Current (Min),A,51.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:00:00+00:00,feeder,,L1 Current (Max),A,51.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:00:00+00:00,feeder,,L1 Current (RMS),A,51.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-24.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,4.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.88113
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96298
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99036
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:00:00+00:00,feeder,5.0,L3 Current (Min),A,36.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:00:00+00:00,feeder,5.0,L3 Current (Max),A,37.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,36.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:00:00+00:00,feeder,5.0,L2 Current (Min),A,51.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:00:00+00:00,feeder,5.0,L2 Current (Max),A,51.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,51.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:00:00+00:00,feeder,5.0,L1 Current (Min),A,68.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:00:00+00:00,feeder,5.0,L1 Current (Max),A,68.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,68.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.94
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98868
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98614
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96158
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:00:00+00:00,feeder,4.0,L3 Current (Min),A,39.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:00:00+00:00,feeder,4.0,L3 Current (Max),A,40.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,40.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:00:00+00:00,feeder,4.0,L2 Current (Min),A,37.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:00:00+00:00,feeder,4.0,L2 Current (Max),A,38.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,37.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:00:00+00:00,feeder,4.0,L1 Current (Min),A,61.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:00:00+00:00,feeder,4.0,L1 Current (Max),A,62.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,62.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,151.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-115.44
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.37
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.01924
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.00111
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.34582
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:00:00+00:00,busbar,,L3 Voltage (Min),V,243.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:00:00+00:00,busbar,,L3 Voltage (Max),V,243.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:00:00+00:00,busbar,,L2 Voltage (Min),V,243.3
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:00:00+00:00,busbar,,L2 Voltage (Max),V,243.3
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.3
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:00:00+00:00,busbar,,L1 Voltage (Min),V,242.28
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:00:00+00:00,busbar,,L1 Voltage (Max),V,242.33
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.31
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:00:00+00:00,busbar,,L3 Active Power,kW,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:00:00+00:00,busbar,,L2 Active Power,kW,33.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:00:00+00:00,busbar,,L1 Active Power,kW,43.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:00:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:00:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:00:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:00:00+00:00,busbar,,L3 Current (Min),A,95.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:00:00+00:00,busbar,,L3 Current (Max),A,96.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:00:00+00:00,busbar,,L3 Current (RMS),A,96.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:00:00+00:00,busbar,,L2 Current (Min),A,139.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:00:00+00:00,busbar,,L2 Current (Max),A,140.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:00:00+00:00,busbar,,L2 Current (RMS),A,139.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:00:00+00:00,busbar,,L1 Current (Min),A,179.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:00:00+00:00,busbar,,L1 Current (Max),A,180.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:00:00+00:00,busbar,,L1 Current (RMS),A,180.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:00:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 22:00:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-0.81
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-12.31
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.98419
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.94241
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.96741
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:50:00+00:00,feeder,,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:50:00+00:00,feeder,,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:50:00+00:00,feeder,,L1 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:50:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:50:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:50:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:50:00+00:00,feeder,,L3 Current (Min),A,16.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:50:00+00:00,feeder,,L3 Current (Max),A,16.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:50:00+00:00,feeder,,L3 Current (RMS),A,16.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:50:00+00:00,feeder,,L2 Current (Min),A,41.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:50:00+00:00,feeder,,L2 Current (Max),A,47.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:50:00+00:00,feeder,,L2 Current (RMS),A,44.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:50:00+00:00,feeder,,L1 Current (Min),A,52.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:50:00+00:00,feeder,,L1 Current (Max),A,53.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:50:00+00:00,feeder,,L1 Current (RMS),A,52.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-21.44
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.06
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,2.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90265
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97049
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97299
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:50:00+00:00,feeder,5.0,L3 Current (Min),A,38.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:50:00+00:00,feeder,5.0,L3 Current (Max),A,38.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,38.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:50:00+00:00,feeder,5.0,L2 Current (Min),A,52.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:50:00+00:00,feeder,5.0,L2 Current (Max),A,52.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,52.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:50:00+00:00,feeder,5.0,L1 Current (Min),A,39.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:50:00+00:00,feeder,5.0,L1 Current (Max),A,39.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,39.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,7.93
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.81
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98581
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98779
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98178
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:50:00+00:00,feeder,4.0,L3 Current (Min),A,48.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:50:00+00:00,feeder,4.0,L3 Current (Max),A,48.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,48.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:50:00+00:00,feeder,4.0,L2 Current (Min),A,53.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:50:00+00:00,feeder,4.0,L2 Current (Max),A,54.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,54.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:50:00+00:00,feeder,4.0,L1 Current (Min),A,69.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:50:00+00:00,feeder,4.0,L1 Current (Max),A,69.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,69.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,93.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.43
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.81
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,5e-05
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.01488
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.28426
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:50:00+00:00,busbar,,L3 Voltage (Min),V,241.84
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:50:00+00:00,busbar,,L3 Voltage (Max),V,241.86
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.86
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:50:00+00:00,busbar,,L2 Voltage (Min),V,241.98
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:50:00+00:00,busbar,,L2 Voltage (Max),V,242.05
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.02
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:50:00+00:00,busbar,,L1 Voltage (Min),V,240.69
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:50:00+00:00,busbar,,L1 Voltage (Max),V,240.72
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.69
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:50:00+00:00,busbar,,L3 Active Power,kW,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:50:00+00:00,busbar,,L2 Active Power,kW,35.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:50:00+00:00,busbar,,L1 Active Power,kW,38.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:50:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:50:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:50:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:50:00+00:00,busbar,,L3 Current (Min),A,101.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:50:00+00:00,busbar,,L3 Current (Max),A,102.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:50:00+00:00,busbar,,L3 Current (RMS),A,102.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:50:00+00:00,busbar,,L2 Current (Min),A,146.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:50:00+00:00,busbar,,L2 Current (Max),A,152.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:50:00+00:00,busbar,,L2 Current (RMS),A,148.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:50:00+00:00,busbar,,L1 Current (Min),A,160.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:50:00+00:00,busbar,,L1 Current (Max),A,161.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:50:00+00:00,busbar,,L1 Current (RMS),A,160.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:50:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:50:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-10.06
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-13.44
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-11.06
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.96985
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.94311
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.97339
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:40:00+00:00,feeder,,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:40:00+00:00,feeder,,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:40:00+00:00,feeder,,L1 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:40:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:40:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:40:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:40:00+00:00,feeder,,L3 Current (Min),A,22.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:40:00+00:00,feeder,,L3 Current (Max),A,22.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:40:00+00:00,feeder,,L3 Current (RMS),A,22.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:40:00+00:00,feeder,,L2 Current (Min),A,45.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:40:00+00:00,feeder,,L2 Current (Max),A,45.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:40:00+00:00,feeder,,L2 Current (RMS),A,45.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:40:00+00:00,feeder,,L1 Current (Min),A,60.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:40:00+00:00,feeder,,L1 Current (Max),A,61.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:40:00+00:00,feeder,,L1 Current (RMS),A,61.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.87
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,1.94
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93976
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9646
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98795
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:40:00+00:00,feeder,5.0,L3 Current (Min),A,46.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:40:00+00:00,feeder,5.0,L3 Current (Max),A,46.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,46.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:40:00+00:00,feeder,5.0,L2 Current (Min),A,50.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:40:00+00:00,feeder,5.0,L2 Current (Max),A,50.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,50.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:40:00+00:00,feeder,5.0,L1 Current (Min),A,60.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:40:00+00:00,feeder,5.0,L1 Current (Max),A,60.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,60.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,6.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98737
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98941
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97623
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:40:00+00:00,feeder,4.0,L3 Current (Min),A,41.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:40:00+00:00,feeder,4.0,L3 Current (Max),A,41.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,41.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:40:00+00:00,feeder,4.0,L2 Current (Min),A,51.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:40:00+00:00,feeder,4.0,L2 Current (Max),A,51.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,51.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:40:00+00:00,feeder,4.0,L1 Current (Min),A,69.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:40:00+00:00,feeder,4.0,L1 Current (Max),A,69.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,69.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,79.87
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-61.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,15.37
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.0025800000000000003
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.02559
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.40124
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:40:00+00:00,busbar,,L3 Voltage (Min),V,242.28
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:40:00+00:00,busbar,,L3 Voltage (Max),V,242.31
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.3
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:40:00+00:00,busbar,,L2 Voltage (Min),V,241.95
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:40:00+00:00,busbar,,L2 Voltage (Max),V,241.97
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.95
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:40:00+00:00,busbar,,L1 Voltage (Min),V,241.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:40:00+00:00,busbar,,L1 Voltage (Max),V,241.16
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.14
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:40:00+00:00,busbar,,L3 Active Power,kW,26.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:40:00+00:00,busbar,,L2 Active Power,kW,35.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:40:00+00:00,busbar,,L1 Active Power,kW,45.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:40:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:40:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:40:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:40:00+00:00,busbar,,L3 Current (Min),A,109.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:40:00+00:00,busbar,,L3 Current (Max),A,110.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:40:00+00:00,busbar,,L3 Current (RMS),A,109.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:40:00+00:00,busbar,,L2 Current (Min),A,145.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:40:00+00:00,busbar,,L2 Current (Max),A,145.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:40:00+00:00,busbar,,L2 Current (RMS),A,145.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:40:00+00:00,busbar,,L1 Current (Min),A,190.25
