Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:40:00+00:00,busbar,,L1 Current (Max),A,190.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:40:00+00:00,busbar,,L1 Current (RMS),A,190.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:40:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:40:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-9.69
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-12.87
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-30.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.97128
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.94314
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.81311
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:30:00+00:00,feeder,,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:30:00+00:00,feeder,,L2 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:30:00+00:00,feeder,,L1 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:30:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:30:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:30:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:30:00+00:00,feeder,,L3 Current (Min),A,23.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:30:00+00:00,feeder,,L3 Current (Max),A,23.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:30:00+00:00,feeder,,L3 Current (RMS),A,23.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:30:00+00:00,feeder,,L2 Current (Min),A,46.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:30:00+00:00,feeder,,L2 Current (Max),A,46.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:30:00+00:00,feeder,,L2 Current (RMS),A,46.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:30:00+00:00,feeder,,L1 Current (Min),A,23.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:30:00+00:00,feeder,,L1 Current (Max),A,23.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:30:00+00:00,feeder,,L1 Current (RMS),A,23.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.13
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.06
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,5.31
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9321
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97812
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98529
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:30:00+00:00,feeder,5.0,L3 Current (Min),A,46.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:30:00+00:00,feeder,5.0,L3 Current (Max),A,46.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,46.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:30:00+00:00,feeder,5.0,L2 Current (Min),A,62.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:30:00+00:00,feeder,5.0,L2 Current (Max),A,62.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,62.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:30:00+00:00,feeder,5.0,L1 Current (Min),A,58.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:30:00+00:00,feeder,5.0,L1 Current (Max),A,59.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,59.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.56
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,6.13
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.93
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99103
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99023
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97598
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:30:00+00:00,feeder,4.0,L3 Current (Min),A,50.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:30:00+00:00,feeder,4.0,L3 Current (Max),A,50.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,50.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:30:00+00:00,feeder,4.0,L2 Current (Min),A,56.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:30:00+00:00,feeder,4.0,L2 Current (Max),A,56.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,56.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:30:00+00:00,feeder,4.0,L1 Current (Min),A,80.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:30:00+00:00,feeder,4.0,L1 Current (Max),A,80.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,80.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,43.81
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-112.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.06
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.10338
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.09029
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.38042
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:30:00+00:00,busbar,,L3 Voltage (Min),V,241.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:30:00+00:00,busbar,,L3 Voltage (Max),V,241.53
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.52
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:30:00+00:00,busbar,,L2 Voltage (Min),V,242.11
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:30:00+00:00,busbar,,L2 Voltage (Max),V,242.16
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.14
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:30:00+00:00,busbar,,L1 Voltage (Min),V,240.73
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:30:00+00:00,busbar,,L1 Voltage (Max),V,240.77
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:30:00+00:00,busbar,,L3 Active Power,kW,28.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:30:00+00:00,busbar,,L2 Active Power,kW,39.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:30:00+00:00,busbar,,L1 Active Power,kW,37.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:30:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:30:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:30:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:30:00+00:00,busbar,,L3 Current (Min),A,119.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:30:00+00:00,busbar,,L3 Current (Max),A,119.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:30:00+00:00,busbar,,L3 Current (RMS),A,119.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:30:00+00:00,busbar,,L2 Current (Min),A,163.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:30:00+00:00,busbar,,L2 Current (Max),A,163.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:30:00+00:00,busbar,,L2 Current (RMS),A,163.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:30:00+00:00,busbar,,L1 Current (Min),A,159.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:30:00+00:00,busbar,,L1 Current (Max),A,159.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:30:00+00:00,busbar,,L1 Current (RMS),A,159.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:30:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:30:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-11.87
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-17.44
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-21.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.94253
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.90051
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.90393
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:20:00+00:00,feeder,,L3 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:20:00+00:00,feeder,,L2 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:20:00+00:00,feeder,,L1 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:20:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:20:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:20:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:20:00+00:00,feeder,,L3 Current (Min),A,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:20:00+00:00,feeder,,L3 Current (Max),A,14.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:20:00+00:00,feeder,,L3 Current (RMS),A,14.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:20:00+00:00,feeder,,L2 Current (Min),A,35.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:20:00+00:00,feeder,,L2 Current (Max),A,35.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:20:00+00:00,feeder,,L2 Current (RMS),A,35.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:20:00+00:00,feeder,,L1 Current (Min),A,33.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:20:00+00:00,feeder,,L1 Current (Max),A,33.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:20:00+00:00,feeder,,L1 Current (RMS),A,33.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.44
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.19
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,6.19
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95367
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98087
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97516
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:20:00+00:00,feeder,5.0,L3 Current (Min),A,58.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:20:00+00:00,feeder,5.0,L3 Current (Max),A,58.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,58.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:20:00+00:00,feeder,5.0,L2 Current (Min),A,63.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:20:00+00:00,feeder,5.0,L2 Current (Max),A,64.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,63.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:20:00+00:00,feeder,5.0,L1 Current (Min),A,46.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:20:00+00:00,feeder,5.0,L1 Current (Max),A,47.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,46.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.32
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.87
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99219
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99539
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98047
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:20:00+00:00,feeder,4.0,L3 Current (Min),A,53.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:20:00+00:00,feeder,4.0,L3 Current (Max),A,53.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,53.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:20:00+00:00,feeder,4.0,L2 Current (Min),A,68.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:20:00+00:00,feeder,4.0,L2 Current (Max),A,68.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,68.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:20:00+00:00,feeder,4.0,L1 Current (Min),A,87.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:20:00+00:00,feeder,4.0,L1 Current (Max),A,87.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,87.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,94.31
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-81.81
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.03648
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.12673
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.43282
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:20:00+00:00,busbar,,L3 Voltage (Min),V,241.39
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:20:00+00:00,busbar,,L3 Voltage (Max),V,241.39
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.39
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:20:00+00:00,busbar,,L2 Voltage (Min),V,241.36
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:20:00+00:00,busbar,,L2 Voltage (Max),V,241.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.36
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:20:00+00:00,busbar,,L1 Voltage (Min),V,240.22
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:20:00+00:00,busbar,,L1 Voltage (Max),V,240.22
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.22
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:20:00+00:00,busbar,,L3 Active Power,kW,30.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:20:00+00:00,busbar,,L2 Active Power,kW,39.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:20:00+00:00,busbar,,L1 Active Power,kW,39.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:20:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:20:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:20:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:20:00+00:00,busbar,,L3 Current (Min),A,125.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:20:00+00:00,busbar,,L3 Current (Max),A,125.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:20:00+00:00,busbar,,L3 Current (RMS),A,125.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:20:00+00:00,busbar,,L2 Current (Min),A,165.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:20:00+00:00,busbar,,L2 Current (Max),A,165.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:20:00+00:00,busbar,,L2 Current (RMS),A,165.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:20:00+00:00,busbar,,L1 Current (Min),A,165.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:20:00+00:00,busbar,,L1 Current (Max),A,165.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:20:00+00:00,busbar,,L1 Current (RMS),A,165.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:20:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:20:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-7.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-20.06
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-27.94
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.96515
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.88675
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.8348700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:10:00+00:00,feeder,,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:10:00+00:00,feeder,,L2 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:10:00+00:00,feeder,,L1 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:10:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:10:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:10:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:10:00+00:00,feeder,,L3 Current (Min),A,16.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:10:00+00:00,feeder,,L3 Current (Max),A,16.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:10:00+00:00,feeder,,L3 Current (RMS),A,16.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:10:00+00:00,feeder,,L2 Current (Min),A,37.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:10:00+00:00,feeder,,L2 Current (Max),A,37.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:10:00+00:00,feeder,,L2 Current (RMS),A,37.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:10:00+00:00,feeder,,L1 Current (Min),A,24.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:10:00+00:00,feeder,,L1 Current (Max),A,24.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:10:00+00:00,feeder,,L1 Current (RMS),A,24.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.87
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,7.13
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96246
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97314
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98672
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:10:00+00:00,feeder,5.0,L3 Current (Min),A,61.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:10:00+00:00,feeder,5.0,L3 Current (Max),A,62.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,62.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:10:00+00:00,feeder,5.0,L2 Current (Min),A,64.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:10:00+00:00,feeder,5.0,L2 Current (Max),A,64.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,64.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:10:00+00:00,feeder,5.0,L1 Current (Min),A,72.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:10:00+00:00,feeder,5.0,L1 Current (Max),A,73.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,73.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.81
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99271
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99265
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98141
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:10:00+00:00,feeder,4.0,L3 Current (Min),A,58.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:10:00+00:00,feeder,4.0,L3 Current (Max),A,59.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,58.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:10:00+00:00,feeder,4.0,L2 Current (Min),A,66.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:10:00+00:00,feeder,4.0,L2 Current (Max),A,66.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,66.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:10:00+00:00,feeder,4.0,L1 Current (Min),A,88.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:10:00+00:00,feeder,4.0,L1 Current (Max),A,88.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,88.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,78.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-120.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,11.69
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.08702
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.050460000000000005
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.30474
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:10:00+00:00,busbar,,L3 Voltage (Min),V,240.03
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:10:00+00:00,busbar,,L3 Voltage (Max),V,240.06
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.05
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:10:00+00:00,busbar,,L2 Voltage (Min),V,240.2
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:10:00+00:00,busbar,,L2 Voltage (Max),V,240.23
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.22
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:10:00+00:00,busbar,,L1 Voltage (Min),V,239.17
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:10:00+00:00,busbar,,L1 Voltage (Max),V,239.2
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.19
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:10:00+00:00,busbar,,L3 Active Power,kW,32.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:10:00+00:00,busbar,,L2 Active Power,kW,39.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:10:00+00:00,busbar,,L1 Active Power,kW,43.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:10:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:10:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:10:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:10:00+00:00,busbar,,L3 Current (Min),A,136.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:10:00+00:00,busbar,,L3 Current (Max),A,136.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:10:00+00:00,busbar,,L3 Current (RMS),A,136.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:10:00+00:00,busbar,,L2 Current (Min),A,165.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:10:00+00:00,busbar,,L2 Current (Max),A,165.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:10:00+00:00,busbar,,L2 Current (RMS),A,165.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:10:00+00:00,busbar,,L1 Current (Min),A,181.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:10:00+00:00,busbar,,L1 Current (Max),A,181.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:10:00+00:00,busbar,,L1 Current (RMS),A,181.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:10:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:10:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-9.69
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-18.56
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-27.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.95053
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.90164
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.8513200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:00:00+00:00,feeder,,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:00:00+00:00,feeder,,L2 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:00:00+00:00,feeder,,L1 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:00:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:00:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:00:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:00:00+00:00,feeder,,L3 Current (Min),A,17.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:00:00+00:00,feeder,,L3 Current (Max),A,17.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:00:00+00:00,feeder,,L3 Current (RMS),A,17.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:00:00+00:00,feeder,,L2 Current (Min),A,38.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:00:00+00:00,feeder,,L2 Current (Max),A,38.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:00:00+00:00,feeder,,L2 Current (RMS),A,38.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:00:00+00:00,feeder,,L1 Current (Min),A,27.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:00:00+00:00,feeder,,L1 Current (Max),A,27.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:00:00+00:00,feeder,,L1 Current (RMS),A,27.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.57
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,5.31
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93722
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95361
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97598
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:00:00+00:00,feeder,5.0,L3 Current (Min),A,47.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:00:00+00:00,feeder,5.0,L3 Current (Max),A,47.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,47.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:00:00+00:00,feeder,5.0,L2 Current (Min),A,43.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:00:00+00:00,feeder,5.0,L2 Current (Max),A,44.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,43.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:00:00+00:00,feeder,5.0,L1 Current (Min),A,48.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:00:00+00:00,feeder,5.0,L1 Current (Max),A,48.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,48.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.69
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.44
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9877
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9921
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96558
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:00:00+00:00,feeder,4.0,L3 Current (Min),A,47.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:00:00+00:00,feeder,4.0,L3 Current (Max),A,47.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,47.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:00:00+00:00,feeder,4.0,L2 Current (Min),A,52.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:00:00+00:00,feeder,4.0,L2 Current (Max),A,52.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,52.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:00:00+00:00,feeder,4.0,L1 Current (Min),A,73.25
