Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:00:00+00:00,feeder,4.0,L1 Current (Max),A,73.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,73.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,87.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-118.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,3.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.02858
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.08345
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.40856
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:00:00+00:00,busbar,,L3 Voltage (Min),V,240.42
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:00:00+00:00,busbar,,L3 Voltage (Max),V,240.52
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.47
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:00:00+00:00,busbar,,L2 Voltage (Min),V,240.69
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:00:00+00:00,busbar,,L2 Voltage (Max),V,240.77
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.72
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:00:00+00:00,busbar,,L1 Voltage (Min),V,239.47
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:00:00+00:00,busbar,,L1 Voltage (Max),V,239.52
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.48
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:00:00+00:00,busbar,,L3 Active Power,kW,26.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:00:00+00:00,busbar,,L2 Active Power,kW,31.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:00:00+00:00,busbar,,L1 Active Power,kW,34.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:00:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:00:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:00:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:00:00+00:00,busbar,,L3 Current (Min),A,111.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:00:00+00:00,busbar,,L3 Current (Max),A,111.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:00:00+00:00,busbar,,L3 Current (RMS),A,111.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:00:00+00:00,busbar,,L2 Current (Min),A,132.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:00:00+00:00,busbar,,L2 Current (Max),A,132.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:00:00+00:00,busbar,,L2 Current (RMS),A,132.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:00:00+00:00,busbar,,L1 Current (Min),A,146.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:00:00+00:00,busbar,,L1 Current (Max),A,146.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:00:00+00:00,busbar,,L1 Current (RMS),A,146.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:00:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 21:00:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-7.87
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-13.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-31.13
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.95938
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.95285
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.81585
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:50:00+00:00,feeder,,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:50:00+00:00,feeder,,L2 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:50:00+00:00,feeder,,L1 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:50:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:50:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:50:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:50:00+00:00,feeder,,L3 Current (Min),A,17.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:50:00+00:00,feeder,,L3 Current (Max),A,17.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:50:00+00:00,feeder,,L3 Current (RMS),A,17.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:50:00+00:00,feeder,,L2 Current (Min),A,56.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:50:00+00:00,feeder,,L2 Current (Max),A,57.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:50:00+00:00,feeder,,L2 Current (RMS),A,56.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:50:00+00:00,feeder,,L1 Current (Min),A,27.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:50:00+00:00,feeder,,L1 Current (Max),A,27.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:50:00+00:00,feeder,,L1 Current (RMS),A,27.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.94
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.93
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,3.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94281
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96478
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98459
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:50:00+00:00,feeder,5.0,L3 Current (Min),A,50.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:50:00+00:00,feeder,5.0,L3 Current (Max),A,51.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,51.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:50:00+00:00,feeder,5.0,L2 Current (Min),A,52.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:50:00+00:00,feeder,5.0,L2 Current (Max),A,52.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,52.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:50:00+00:00,feeder,5.0,L1 Current (Min),A,58.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:50:00+00:00,feeder,5.0,L1 Current (Max),A,58.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,58.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.19
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.44
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98489
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99362
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98175
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:50:00+00:00,feeder,4.0,L3 Current (Min),A,55.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:50:00+00:00,feeder,4.0,L3 Current (Max),A,55.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,55.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:50:00+00:00,feeder,4.0,L2 Current (Min),A,53.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:50:00+00:00,feeder,4.0,L2 Current (Max),A,53.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,53.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:50:00+00:00,feeder,4.0,L1 Current (Min),A,86.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:50:00+00:00,feeder,4.0,L1 Current (Max),A,87.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,87.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,66.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-58.56
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,24.94
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.07439
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.008440000000000001
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.37133
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:50:00+00:00,busbar,,L3 Voltage (Min),V,239.17
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:50:00+00:00,busbar,,L3 Voltage (Max),V,239.22
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.19
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:50:00+00:00,busbar,,L2 Voltage (Min),V,239.44
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:50:00+00:00,busbar,,L2 Voltage (Max),V,239.47
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.45
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:50:00+00:00,busbar,,L1 Voltage (Min),V,239.11
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:50:00+00:00,busbar,,L1 Voltage (Max),V,239.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:50:00+00:00,busbar,,L3 Active Power,kW,29.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:50:00+00:00,busbar,,L2 Active Power,kW,38.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:50:00+00:00,busbar,,L1 Active Power,kW,40.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:50:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:50:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:50:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:50:00+00:00,busbar,,L3 Current (Min),A,122.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:50:00+00:00,busbar,,L3 Current (Max),A,122.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:50:00+00:00,busbar,,L3 Current (RMS),A,122.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:50:00+00:00,busbar,,L2 Current (Min),A,161.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:50:00+00:00,busbar,,L2 Current (Max),A,161.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:50:00+00:00,busbar,,L2 Current (RMS),A,161.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:50:00+00:00,busbar,,L1 Current (Min),A,169.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:50:00+00:00,busbar,,L1 Current (Max),A,169.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:50:00+00:00,busbar,,L1 Current (RMS),A,169.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:50:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:50:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-5.69
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.37
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-28.44
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.96524
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.96857
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.84295
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:40:00+00:00,feeder,,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:40:00+00:00,feeder,,L2 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:40:00+00:00,feeder,,L1 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:40:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:40:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:40:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:40:00+00:00,feeder,,L3 Current (Min),A,18.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:40:00+00:00,feeder,,L3 Current (Max),A,18.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:40:00+00:00,feeder,,L3 Current (RMS),A,18.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:40:00+00:00,feeder,,L2 Current (Min),A,67.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:40:00+00:00,feeder,,L2 Current (Max),A,67.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:40:00+00:00,feeder,,L2 Current (RMS),A,67.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:40:00+00:00,feeder,,L1 Current (Min),A,28.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:40:00+00:00,feeder,,L1 Current (Max),A,28.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:40:00+00:00,feeder,,L1 Current (RMS),A,28.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.06
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.87
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,6.81
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94797
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96759
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9808
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:40:00+00:00,feeder,5.0,L3 Current (Min),A,44.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:40:00+00:00,feeder,5.0,L3 Current (Max),A,44.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,44.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:40:00+00:00,feeder,5.0,L2 Current (Min),A,53.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:40:00+00:00,feeder,5.0,L2 Current (Max),A,53.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,53.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:40:00+00:00,feeder,5.0,L1 Current (Min),A,58.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:40:00+00:00,feeder,5.0,L1 Current (Max),A,58.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,58.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.69
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98593
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99167
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96152
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:40:00+00:00,feeder,4.0,L3 Current (Min),A,48.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:40:00+00:00,feeder,4.0,L3 Current (Max),A,51.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,49.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:40:00+00:00,feeder,4.0,L2 Current (Min),A,51.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:40:00+00:00,feeder,4.0,L2 Current (Max),A,52.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,51.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:40:00+00:00,feeder,4.0,L1 Current (Min),A,77.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:40:00+00:00,feeder,4.0,L1 Current (Max),A,78.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,78.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,98.31
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-87.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,2.81
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.07851
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.02492
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.44381
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:40:00+00:00,busbar,,L3 Voltage (Min),V,239.11
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:40:00+00:00,busbar,,L3 Voltage (Max),V,239.14
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:40:00+00:00,busbar,,L2 Voltage (Min),V,239.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:40:00+00:00,busbar,,L2 Voltage (Max),V,239.52
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:40:00+00:00,busbar,,L1 Voltage (Min),V,238.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:40:00+00:00,busbar,,L1 Voltage (Max),V,238.77
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:40:00+00:00,busbar,,L3 Active Power,kW,26.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:40:00+00:00,busbar,,L2 Active Power,kW,40.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:40:00+00:00,busbar,,L1 Active Power,kW,37.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:40:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:40:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:40:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:40:00+00:00,busbar,,L3 Current (Min),A,111.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:40:00+00:00,busbar,,L3 Current (Max),A,113.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:40:00+00:00,busbar,,L3 Current (RMS),A,112.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:40:00+00:00,busbar,,L2 Current (Min),A,171.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:40:00+00:00,busbar,,L2 Current (Max),A,171.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:40:00+00:00,busbar,,L2 Current (RMS),A,171.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:40:00+00:00,busbar,,L1 Current (Min),A,160.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:40:00+00:00,busbar,,L1 Current (Max),A,160.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:40:00+00:00,busbar,,L1 Current (RMS),A,160.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:40:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:40:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-14.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-23.44
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.99142
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.94311
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.89175
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:30:00+00:00,feeder,,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:30:00+00:00,feeder,,L2 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:30:00+00:00,feeder,,L1 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:30:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:30:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:30:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:30:00+00:00,feeder,,L3 Current (Min),A,34.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:30:00+00:00,feeder,,L3 Current (Max),A,34.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:30:00+00:00,feeder,,L3 Current (RMS),A,34.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:30:00+00:00,feeder,,L2 Current (Min),A,53.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:30:00+00:00,feeder,,L2 Current (Max),A,53.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:30:00+00:00,feeder,,L2 Current (RMS),A,53.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:30:00+00:00,feeder,,L1 Current (Min),A,33.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:30:00+00:00,feeder,,L1 Current (Max),A,34.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:30:00+00:00,feeder,,L1 Current (RMS),A,33.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,7.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9866
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96124
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9787
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:30:00+00:00,feeder,5.0,L3 Current (Min),A,102.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:30:00+00:00,feeder,5.0,L3 Current (Max),A,103.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,102.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:30:00+00:00,feeder,5.0,L2 Current (Min),A,46.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:30:00+00:00,feeder,5.0,L2 Current (Max),A,46.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,46.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:30:00+00:00,feeder,5.0,L1 Current (Min),A,55.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:30:00+00:00,feeder,5.0,L1 Current (Max),A,55.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,55.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.94
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.93
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98856
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98886
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98065
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:30:00+00:00,feeder,4.0,L3 Current (Min),A,52.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:30:00+00:00,feeder,4.0,L3 Current (Max),A,53.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,52.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:30:00+00:00,feeder,4.0,L2 Current (Min),A,51.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:30:00+00:00,feeder,4.0,L2 Current (Max),A,51.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,51.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:30:00+00:00,feeder,4.0,L1 Current (Min),A,92.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:30:00+00:00,feeder,4.0,L1 Current (Max),A,93.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,92.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,55.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-98.81
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.31
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.03194
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.19274
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.39037
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:30:00+00:00,busbar,,L3 Voltage (Min),V,239.06
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:30:00+00:00,busbar,,L3 Voltage (Max),V,239.11
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.08
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:30:00+00:00,busbar,,L2 Voltage (Min),V,240.02
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:30:00+00:00,busbar,,L2 Voltage (Max),V,240.06
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.05
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:30:00+00:00,busbar,,L1 Voltage (Min),V,238.44
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:30:00+00:00,busbar,,L1 Voltage (Max),V,238.45
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.44
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:30:00+00:00,busbar,,L3 Active Power,kW,45.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:30:00+00:00,busbar,,L2 Active Power,kW,35.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:30:00+00:00,busbar,,L1 Active Power,kW,42.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:30:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:30:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:30:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:30:00+00:00,busbar,,L3 Current (Min),A,190.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:30:00+00:00,busbar,,L3 Current (Max),A,191.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:30:00+00:00,busbar,,L3 Current (RMS),A,190.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:30:00+00:00,busbar,,L2 Current (Min),A,149.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:30:00+00:00,busbar,,L2 Current (Max),A,149.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:30:00+00:00,busbar,,L2 Current (RMS),A,149.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:30:00+00:00,busbar,,L1 Current (Min),A,178.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:30:00+00:00,busbar,,L1 Current (Max),A,179.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:30:00+00:00,busbar,,L1 Current (RMS),A,178.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:30:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:30:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.94
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-12.37
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-19.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.9794
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.94318
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.92374
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:20:00+00:00,feeder,,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:20:00+00:00,feeder,,L2 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:20:00+00:00,feeder,,L1 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:20:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:20:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:20:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:20:00+00:00,feeder,,L3 Current (Min),A,23.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:20:00+00:00,feeder,,L3 Current (Max),A,23.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:20:00+00:00,feeder,,L3 Current (RMS),A,23.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:20:00+00:00,feeder,,L2 Current (Min),A,53.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:20:00+00:00,feeder,,L2 Current (Max),A,53.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:20:00+00:00,feeder,,L2 Current (RMS),A,53.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:20:00+00:00,feeder,,L1 Current (Min),A,38.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:20:00+00:00,feeder,,L1 Current (Max),A,38.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:20:00+00:00,feeder,,L1 Current (RMS),A,38.12
