Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.94
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,3.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96463
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97684
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97903
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:20:00+00:00,feeder,5.0,L3 Current (Min),A,58.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:20:00+00:00,feeder,5.0,L3 Current (Max),A,67.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,61.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:20:00+00:00,feeder,5.0,L2 Current (Min),A,56.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:20:00+00:00,feeder,5.0,L2 Current (Max),A,65.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,59.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:20:00+00:00,feeder,5.0,L1 Current (Min),A,48.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:20:00+00:00,feeder,5.0,L1 Current (Max),A,48.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,48.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.31
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.87
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99063
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98752
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.966
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:20:00+00:00,feeder,4.0,L3 Current (Min),A,56.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:20:00+00:00,feeder,4.0,L3 Current (Max),A,57.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,57.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:20:00+00:00,feeder,4.0,L2 Current (Min),A,42.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:20:00+00:00,feeder,4.0,L2 Current (Max),A,42.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,42.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:20:00+00:00,feeder,4.0,L1 Current (Min),A,74.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:20:00+00:00,feeder,4.0,L1 Current (Max),A,74.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,74.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,96.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-166.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.56
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.0247
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.157
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.34865
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:20:00+00:00,busbar,,L3 Voltage (Min),V,238.34
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:20:00+00:00,busbar,,L3 Voltage (Max),V,238.47
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.41
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:20:00+00:00,busbar,,L2 Voltage (Min),V,238.69
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:20:00+00:00,busbar,,L2 Voltage (Max),V,238.73
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.7
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:20:00+00:00,busbar,,L1 Voltage (Min),V,237.64
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:20:00+00:00,busbar,,L1 Voltage (Max),V,237.73
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.67
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:20:00+00:00,busbar,,L3 Active Power,kW,33.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:20:00+00:00,busbar,,L2 Active Power,kW,36.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:20:00+00:00,busbar,,L1 Active Power,kW,37.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:20:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:20:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:20:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:20:00+00:00,busbar,,L3 Current (Min),A,138.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:20:00+00:00,busbar,,L3 Current (Max),A,147.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:20:00+00:00,busbar,,L3 Current (RMS),A,141.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:20:00+00:00,busbar,,L2 Current (Min),A,151.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:20:00+00:00,busbar,,L2 Current (Max),A,160.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:20:00+00:00,busbar,,L2 Current (RMS),A,154.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:20:00+00:00,busbar,,L1 Current (Min),A,159.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:20:00+00:00,busbar,,L1 Current (Max),A,159.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:20:00+00:00,busbar,,L1 Current (RMS),A,159.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:20:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:20:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-5.06
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.94
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-14.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.98679
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.96252
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.95724
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:10:00+00:00,feeder,,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:10:00+00:00,feeder,,L2 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:10:00+00:00,feeder,,L1 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:10:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:10:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:10:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:10:00+00:00,feeder,,L3 Current (Min),A,31.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:10:00+00:00,feeder,,L3 Current (Max),A,41.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:10:00+00:00,feeder,,L3 Current (RMS),A,36.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:10:00+00:00,feeder,,L2 Current (Min),A,62.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:10:00+00:00,feeder,,L2 Current (Max),A,62.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:10:00+00:00,feeder,,L2 Current (RMS),A,62.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:10:00+00:00,feeder,,L1 Current (Min),A,56.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:10:00+00:00,feeder,,L1 Current (Max),A,56.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:10:00+00:00,feeder,,L1 Current (RMS),A,56.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.94
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,7.63
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95377
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97082
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98486
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:10:00+00:00,feeder,5.0,L3 Current (Min),A,53.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:10:00+00:00,feeder,5.0,L3 Current (Max),A,54.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,53.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:10:00+00:00,feeder,5.0,L2 Current (Min),A,65.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:10:00+00:00,feeder,5.0,L2 Current (Max),A,65.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,65.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:10:00+00:00,feeder,5.0,L1 Current (Min),A,70.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:10:00+00:00,feeder,5.0,L1 Current (Max),A,71.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,71.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.56
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,6.56
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98843
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98614
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98328
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:10:00+00:00,feeder,4.0,L3 Current (Min),A,62.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:10:00+00:00,feeder,4.0,L3 Current (Max),A,67.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,64.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:10:00+00:00,feeder,4.0,L2 Current (Min),A,49.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:10:00+00:00,feeder,4.0,L2 Current (Max),A,62.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,56.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:10:00+00:00,feeder,4.0,L1 Current (Min),A,94.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:10:00+00:00,feeder,4.0,L1 Current (Max),A,96.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,95.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,80.63
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-96.06
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.08696
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.01924
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.34356
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:10:00+00:00,busbar,,L3 Voltage (Min),V,238.64
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:10:00+00:00,busbar,,L3 Voltage (Max),V,238.7
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.67
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:10:00+00:00,busbar,,L2 Voltage (Min),V,238.55
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:10:00+00:00,busbar,,L2 Voltage (Max),V,238.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.58
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:10:00+00:00,busbar,,L1 Voltage (Min),V,237.47
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:10:00+00:00,busbar,,L1 Voltage (Max),V,237.52
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.48
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:10:00+00:00,busbar,,L3 Active Power,kW,36.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:10:00+00:00,busbar,,L2 Active Power,kW,43.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:10:00+00:00,busbar,,L1 Active Power,kW,52.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:10:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:10:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:10:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:10:00+00:00,busbar,,L3 Current (Min),A,151.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:10:00+00:00,busbar,,L3 Current (Max),A,157.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:10:00+00:00,busbar,,L3 Current (RMS),A,153.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:10:00+00:00,busbar,,L2 Current (Min),A,176.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:10:00+00:00,busbar,,L2 Current (Max),A,189.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:10:00+00:00,busbar,,L2 Current (RMS),A,183.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:10:00+00:00,busbar,,L1 Current (Min),A,219.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:10:00+00:00,busbar,,L1 Current (Max),A,220.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:10:00+00:00,busbar,,L1 Current (RMS),A,220.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:10:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:10:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-8.31
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.37
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-36.56
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.97842
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.98117
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.75589
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:00:00+00:00,feeder,,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:00:00+00:00,feeder,,L2 Active Power,kW,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:00:00+00:00,feeder,,L1 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:00:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:00:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:00:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:00:00+00:00,feeder,,L3 Current (Min),A,30.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:00:00+00:00,feeder,,L3 Current (Max),A,30.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:00:00+00:00,feeder,,L3 Current (RMS),A,30.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:00:00+00:00,feeder,,L2 Current (Min),A,100.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:00:00+00:00,feeder,,L2 Current (Max),A,100.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:00:00+00:00,feeder,,L2 Current (RMS),A,100.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:00:00+00:00,feeder,,L1 Current (Min),A,25.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:00:00+00:00,feeder,,L1 Current (Max),A,25.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:00:00+00:00,feeder,,L1 Current (RMS),A,25.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,3.19
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.89871
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95584
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98071
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:00:00+00:00,feeder,5.0,L3 Current (Min),A,36.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:00:00+00:00,feeder,5.0,L3 Current (Max),A,36.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,36.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:00:00+00:00,feeder,5.0,L2 Current (Min),A,58.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:00:00+00:00,feeder,5.0,L2 Current (Max),A,58.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,58.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:00:00+00:00,feeder,5.0,L1 Current (Min),A,61.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:00:00+00:00,feeder,5.0,L1 Current (Max),A,61.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,61.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.69
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.94
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98703
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98834
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98718
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:00:00+00:00,feeder,4.0,L3 Current (Min),A,63.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:00:00+00:00,feeder,4.0,L3 Current (Max),A,64.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,63.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:00:00+00:00,feeder,4.0,L2 Current (Min),A,43.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:00:00+00:00,feeder,4.0,L2 Current (Max),A,62.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,51.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:00:00+00:00,feeder,4.0,L1 Current (Min),A,93.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:00:00+00:00,feeder,4.0,L1 Current (Max),A,106.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,100.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,85.87
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-99.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.06
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.00145
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.00368
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.31633
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:00:00+00:00,busbar,,L3 Voltage (Min),V,236.58
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:00:00+00:00,busbar,,L3 Voltage (Max),V,236.59
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,236.59
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:00:00+00:00,busbar,,L2 Voltage (Min),V,236.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:00:00+00:00,busbar,,L2 Voltage (Max),V,236.69
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,236.61
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:00:00+00:00,busbar,,L1 Voltage (Min),V,235.66
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:00:00+00:00,busbar,,L1 Voltage (Max),V,235.67
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,235.67
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:00:00+00:00,busbar,,L3 Active Power,kW,30.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:00:00+00:00,busbar,,L2 Active Power,kW,49.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:00:00+00:00,busbar,,L1 Active Power,kW,42.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:00:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:00:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:00:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:00:00+00:00,busbar,,L3 Current (Min),A,128.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:00:00+00:00,busbar,,L3 Current (Max),A,129.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:00:00+00:00,busbar,,L3 Current (RMS),A,129.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:00:00+00:00,busbar,,L2 Current (Min),A,201.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:00:00+00:00,busbar,,L2 Current (Max),A,220.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:00:00+00:00,busbar,,L2 Current (RMS),A,209.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:00:00+00:00,busbar,,L1 Current (Min),A,176.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:00:00+00:00,busbar,,L1 Current (Max),A,189.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:00:00+00:00,busbar,,L1 Current (RMS),A,182.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:00:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 20:00:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-14.44
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-14.31
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-35.37
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.94339
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.94366
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.77188
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:50:00+00:00,feeder,,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:50:00+00:00,feeder,,L2 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:50:00+00:00,feeder,,L1 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:50:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:50:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:50:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:50:00+00:00,feeder,,L3 Current (Min),A,21.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:50:00+00:00,feeder,,L3 Current (Max),A,21.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:50:00+00:00,feeder,,L3 Current (RMS),A,21.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:50:00+00:00,feeder,,L2 Current (Min),A,57.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:50:00+00:00,feeder,,L2 Current (Max),A,67.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:50:00+00:00,feeder,,L2 Current (RMS),A,65.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:50:00+00:00,feeder,,L1 Current (Min),A,24.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:50:00+00:00,feeder,,L1 Current (Max),A,25.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:50:00+00:00,feeder,,L1 Current (RMS),A,25.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-15.31
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,8.19
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90842
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94211
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9837
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:50:00+00:00,feeder,5.0,L3 Current (Min),A,44.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:50:00+00:00,feeder,5.0,L3 Current (Max),A,44.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,44.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:50:00+00:00,feeder,5.0,L2 Current (Min),A,57.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:50:00+00:00,feeder,5.0,L2 Current (Max),A,57.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,57.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:50:00+00:00,feeder,5.0,L1 Current (Min),A,89.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:50:00+00:00,feeder,5.0,L1 Current (Max),A,89.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,89.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.31
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,9.69
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.13
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98099
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97952
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98434
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,29.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:50:00+00:00,feeder,4.0,L3 Current (Min),A,54.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:50:00+00:00,feeder,4.0,L3 Current (Max),A,54.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,54.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:50:00+00:00,feeder,4.0,L2 Current (Min),A,72.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:50:00+00:00,feeder,4.0,L2 Current (Max),A,78.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,75.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:50:00+00:00,feeder,4.0,L1 Current (Min),A,117.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:50:00+00:00,feeder,4.0,L1 Current (Max),A,129.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,123.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,77.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-90.31
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,7.13
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.08489
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.10338
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.53152
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:50:00+00:00,busbar,,L3 Voltage (Min),V,237.33
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:50:00+00:00,busbar,,L3 Voltage (Max),V,237.33
