Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.33
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:50:00+00:00,busbar,,L2 Voltage (Min),V,236.91
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:50:00+00:00,busbar,,L2 Voltage (Max),V,237.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,236.95
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:50:00+00:00,busbar,,L1 Voltage (Min),V,235.92
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:50:00+00:00,busbar,,L1 Voltage (Max),V,236.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,235.97
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:50:00+00:00,busbar,,L3 Active Power,kW,27.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:50:00+00:00,busbar,,L2 Active Power,kW,45.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:50:00+00:00,busbar,,L1 Active Power,kW,54.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:50:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:50:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:50:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:50:00+00:00,busbar,,L3 Current (Min),A,119.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:50:00+00:00,busbar,,L3 Current (Max),A,120.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:50:00+00:00,busbar,,L3 Current (RMS),A,120.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:50:00+00:00,busbar,,L2 Current (Min),A,184.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:50:00+00:00,busbar,,L2 Current (Max),A,199.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:50:00+00:00,busbar,,L2 Current (RMS),A,193.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:50:00+00:00,busbar,,L1 Current (Min),A,225.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:50:00+00:00,busbar,,L1 Current (Max),A,238.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:50:00+00:00,busbar,,L1 Current (RMS),A,232.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:50:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:50:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-9.63
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.31
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-30.63
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.96625
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.96246
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.81271
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:40:00+00:00,feeder,,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:40:00+00:00,feeder,,L2 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:40:00+00:00,feeder,,L1 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:40:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:40:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:40:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:40:00+00:00,feeder,,L3 Current (Min),A,34.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:40:00+00:00,feeder,,L3 Current (Max),A,34.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:40:00+00:00,feeder,,L3 Current (RMS),A,34.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:40:00+00:00,feeder,,L2 Current (Min),A,55.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:40:00+00:00,feeder,,L2 Current (Max),A,64.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:40:00+00:00,feeder,,L2 Current (RMS),A,57.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:40:00+00:00,feeder,,L1 Current (Min),A,31.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:40:00+00:00,feeder,,L1 Current (Max),A,31.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:40:00+00:00,feeder,,L1 Current (RMS),A,31.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.56
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.19
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,6.19
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90484
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97253
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98737
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:40:00+00:00,feeder,5.0,L3 Current (Min),A,42.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:40:00+00:00,feeder,5.0,L3 Current (Max),A,42.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,42.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:40:00+00:00,feeder,5.0,L2 Current (Min),A,87.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:40:00+00:00,feeder,5.0,L2 Current (Max),A,87.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,87.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:40:00+00:00,feeder,5.0,L1 Current (Min),A,67.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:40:00+00:00,feeder,5.0,L1 Current (Max),A,67.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,67.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98578
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99667
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9902
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,26.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:40:00+00:00,feeder,4.0,L3 Current (Min),A,49.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:40:00+00:00,feeder,4.0,L3 Current (Max),A,49.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,49.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:40:00+00:00,feeder,4.0,L2 Current (Min),A,81.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:40:00+00:00,feeder,4.0,L2 Current (Max),A,81.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,81.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:40:00+00:00,feeder,4.0,L1 Current (Min),A,110.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:40:00+00:00,feeder,4.0,L1 Current (Max),A,110.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,110.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,90.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-60.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,18.56
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.02995
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.195
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.4416100000000001
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:40:00+00:00,busbar,,L3 Voltage (Min),V,237.14
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:40:00+00:00,busbar,,L3 Voltage (Max),V,237.2
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.17
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:40:00+00:00,busbar,,L2 Voltage (Min),V,237.05
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:40:00+00:00,busbar,,L2 Voltage (Max),V,237.09
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.08
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:40:00+00:00,busbar,,L1 Voltage (Min),V,235.66
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:40:00+00:00,busbar,,L1 Voltage (Max),V,235.67
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,235.66
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:40:00+00:00,busbar,,L3 Active Power,kW,28.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:40:00+00:00,busbar,,L2 Active Power,kW,52.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:40:00+00:00,busbar,,L1 Active Power,kW,47.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:40:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:40:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:40:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:40:00+00:00,busbar,,L3 Current (Min),A,124.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:40:00+00:00,busbar,,L3 Current (Max),A,124.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:40:00+00:00,busbar,,L3 Current (RMS),A,124.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:40:00+00:00,busbar,,L2 Current (Min),A,222.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:40:00+00:00,busbar,,L2 Current (Max),A,232.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:40:00+00:00,busbar,,L2 Current (RMS),A,224.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:40:00+00:00,busbar,,L1 Current (Min),A,204.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:40:00+00:00,busbar,,L1 Current (Max),A,204.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:40:00+00:00,busbar,,L1 Current (RMS),A,204.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:40:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:40:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-10.31
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-20.06
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-46.56
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.97385
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.90265
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.65661
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:30:00+00:00,feeder,,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:30:00+00:00,feeder,,L2 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:30:00+00:00,feeder,,L1 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:30:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:30:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:30:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:30:00+00:00,feeder,,L3 Current (Min),A,31.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:30:00+00:00,feeder,,L3 Current (Max),A,31.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:30:00+00:00,feeder,,L3 Current (RMS),A,31.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:30:00+00:00,feeder,,L2 Current (Min),A,44.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:30:00+00:00,feeder,,L2 Current (Max),A,44.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:30:00+00:00,feeder,,L2 Current (RMS),A,44.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:30:00+00:00,feeder,,L1 Current (Min),A,26.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:30:00+00:00,feeder,,L1 Current (Max),A,26.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:30:00+00:00,feeder,,L1 Current (RMS),A,26.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.31
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.06
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,2.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95065
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95489
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98712
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:30:00+00:00,feeder,5.0,L3 Current (Min),A,50.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:30:00+00:00,feeder,5.0,L3 Current (Max),A,51.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,51.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:30:00+00:00,feeder,5.0,L2 Current (Min),A,57.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:30:00+00:00,feeder,5.0,L2 Current (Max),A,58.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,57.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:30:00+00:00,feeder,5.0,L1 Current (Min),A,57.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:30:00+00:00,feeder,5.0,L1 Current (Max),A,57.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,57.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.94
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.69
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.06
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98788
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98914
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98294
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:30:00+00:00,feeder,4.0,L3 Current (Min),A,63.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:30:00+00:00,feeder,4.0,L3 Current (Max),A,63.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,63.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:30:00+00:00,feeder,4.0,L2 Current (Min),A,42.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:30:00+00:00,feeder,4.0,L2 Current (Max),A,53.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,49.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:30:00+00:00,feeder,4.0,L1 Current (Min),A,89.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:30:00+00:00,feeder,4.0,L1 Current (Max),A,94.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,90.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,83.06
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-79.37
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.06389
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.06963
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.42275
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:30:00+00:00,busbar,,L3 Voltage (Min),V,236.84
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:30:00+00:00,busbar,,L3 Voltage (Max),V,236.95
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,236.91
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:30:00+00:00,busbar,,L2 Voltage (Min),V,238.08
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:30:00+00:00,busbar,,L2 Voltage (Max),V,238.14
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:30:00+00:00,busbar,,L1 Voltage (Min),V,236.47
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:30:00+00:00,busbar,,L1 Voltage (Max),V,236.53
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.52
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:30:00+00:00,busbar,,L3 Active Power,kW,34.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:30:00+00:00,busbar,,L2 Active Power,kW,34.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:30:00+00:00,busbar,,L1 Active Power,kW,39.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:30:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:30:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:30:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:30:00+00:00,busbar,,L3 Current (Min),A,145.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:30:00+00:00,busbar,,L3 Current (Max),A,145.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:30:00+00:00,busbar,,L3 Current (RMS),A,145.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:30:00+00:00,busbar,,L2 Current (Min),A,143.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:30:00+00:00,busbar,,L2 Current (Max),A,153.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:30:00+00:00,busbar,,L2 Current (RMS),A,149.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:30:00+00:00,busbar,,L1 Current (Min),A,166.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:30:00+00:00,busbar,,L1 Current (Max),A,171.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:30:00+00:00,busbar,,L1 Current (RMS),A,167.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:30:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:30:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-6.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-39.37
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.98331
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.96875
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.72869
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:20:00+00:00,feeder,,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:20:00+00:00,feeder,,L2 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:20:00+00:00,feeder,,L1 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:20:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:20:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:20:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:20:00+00:00,feeder,,L3 Current (Min),A,28.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:20:00+00:00,feeder,,L3 Current (Max),A,28.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:20:00+00:00,feeder,,L3 Current (RMS),A,28.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:20:00+00:00,feeder,,L2 Current (Min),A,61.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:20:00+00:00,feeder,,L2 Current (Max),A,62.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:20:00+00:00,feeder,,L2 Current (RMS),A,62.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:20:00+00:00,feeder,,L1 Current (Min),A,25.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:20:00+00:00,feeder,,L1 Current (Max),A,27.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:20:00+00:00,feeder,,L1 Current (RMS),A,26.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.94
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.37
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,10.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93179
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96835
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9791
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:20:00+00:00,feeder,5.0,L3 Current (Min),A,46.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:20:00+00:00,feeder,5.0,L3 Current (Max),A,46.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,46.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:20:00+00:00,feeder,5.0,L2 Current (Min),A,70.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:20:00+00:00,feeder,5.0,L2 Current (Max),A,70.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,70.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:20:00+00:00,feeder,5.0,L1 Current (Min),A,71.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:20:00+00:00,feeder,5.0,L1 Current (Max),A,71.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,71.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.94
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99054
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98947
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99179
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,25.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:20:00+00:00,feeder,4.0,L3 Current (Min),A,53.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:20:00+00:00,feeder,4.0,L3 Current (Max),A,54.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,53.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:20:00+00:00,feeder,4.0,L2 Current (Min),A,51.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:20:00+00:00,feeder,4.0,L2 Current (Max),A,63.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,56.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:20:00+00:00,feeder,4.0,L1 Current (Min),A,106.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:20:00+00:00,feeder,4.0,L1 Current (Max),A,107.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,106.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,109.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-102.37
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,15.69
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.01097
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.02541
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.59515
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:20:00+00:00,busbar,,L3 Voltage (Min),V,240.55
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:20:00+00:00,busbar,,L3 Voltage (Max),V,240.56
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.55
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:20:00+00:00,busbar,,L2 Voltage (Min),V,240.95
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:20:00+00:00,busbar,,L2 Voltage (Max),V,241.02
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.97
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:20:00+00:00,busbar,,L1 Voltage (Min),V,238.7
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:20:00+00:00,busbar,,L1 Voltage (Max),V,238.72
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.72
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:20:00+00:00,busbar,,L3 Active Power,kW,30.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:20:00+00:00,busbar,,L2 Active Power,kW,45.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:20:00+00:00,busbar,,L1 Active Power,kW,47.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:20:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:20:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:20:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:20:00+00:00,busbar,,L3 Current (Min),A,127.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:20:00+00:00,busbar,,L3 Current (Max),A,127.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:20:00+00:00,busbar,,L3 Current (RMS),A,127.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:20:00+00:00,busbar,,L2 Current (Min),A,183.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:20:00+00:00,busbar,,L2 Current (Max),A,194.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:20:00+00:00,busbar,,L2 Current (RMS),A,187.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:20:00+00:00,busbar,,L1 Current (Min),A,197.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:20:00+00:00,busbar,,L1 Current (Max),A,198.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:20:00+00:00,busbar,,L1 Current (RMS),A,198.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:20:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:20:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-16.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-43.31
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.91937
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.98444
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.66833
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:10:00+00:00,feeder,,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:10:00+00:00,feeder,,L2 Active Power,kW,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:10:00+00:00,feeder,,L1 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:10:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:10:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:10:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:10:00+00:00,feeder,,L3 Current (Min),A,17.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:10:00+00:00,feeder,,L3 Current (Max),A,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:10:00+00:00,feeder,,L3 Current (RMS),A,17.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:10:00+00:00,feeder,,L2 Current (Min),A,91.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:10:00+00:00,feeder,,L2 Current (Max),A,91.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:10:00+00:00,feeder,,L2 Current (RMS),A,91.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:10:00+00:00,feeder,,L1 Current (Min),A,25.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:10:00+00:00,feeder,,L1 Current (Max),A,25.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:10:00+00:00,feeder,,L1 Current (RMS),A,25.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.37
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-17.44
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,7.69
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92807
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92663
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98492
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:10:00+00:00,feeder,5.0,L3 Current (Min),A,46.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:10:00+00:00,feeder,5.0,L3 Current (Max),A,46.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,46.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:10:00+00:00,feeder,5.0,L2 Current (Min),A,50.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:10:00+00:00,feeder,5.0,L2 Current (Max),A,50.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,50.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:10:00+00:00,feeder,5.0,L1 Current (Min),A,74.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:10:00+00:00,feeder,5.0,L1 Current (Max),A,74.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,74.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
