Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.56
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98993
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99341
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9874
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:10:00+00:00,feeder,4.0,L3 Current (Min),A,60.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:10:00+00:00,feeder,4.0,L3 Current (Max),A,60.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,60.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:10:00+00:00,feeder,4.0,L2 Current (Min),A,73.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:10:00+00:00,feeder,4.0,L2 Current (Max),A,81.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,75.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:10:00+00:00,feeder,4.0,L1 Current (Min),A,91.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:10:00+00:00,feeder,4.0,L1 Current (Max),A,99.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,96.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,82.87
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-83.06
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.06
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.04765
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.07088
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.41842
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:10:00+00:00,busbar,,L3 Voltage (Min),V,240.09
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:10:00+00:00,busbar,,L3 Voltage (Max),V,240.16
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:10:00+00:00,busbar,,L2 Voltage (Min),V,240.41
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:10:00+00:00,busbar,,L2 Voltage (Max),V,240.41
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.41
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:10:00+00:00,busbar,,L1 Voltage (Min),V,239.56
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:10:00+00:00,busbar,,L1 Voltage (Max),V,239.56
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.56
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:10:00+00:00,busbar,,L3 Active Power,kW,29.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:10:00+00:00,busbar,,L2 Active Power,kW,51.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:10:00+00:00,busbar,,L1 Active Power,kW,44.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:10:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:10:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:10:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:10:00+00:00,busbar,,L3 Current (Min),A,122.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:10:00+00:00,busbar,,L3 Current (Max),A,123.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:10:00+00:00,busbar,,L3 Current (RMS),A,122.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:10:00+00:00,busbar,,L2 Current (Min),A,213.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:10:00+00:00,busbar,,L2 Current (Max),A,220.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:10:00+00:00,busbar,,L2 Current (RMS),A,215.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:10:00+00:00,busbar,,L1 Current (Min),A,183.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:10:00+00:00,busbar,,L1 Current (Max),A,191.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:10:00+00:00,busbar,,L1 Current (RMS),A,188.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:10:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:10:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-16.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.63
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-40.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.92197
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.96902
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.73721
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:00:00+00:00,feeder,,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:00:00+00:00,feeder,,L2 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:00:00+00:00,feeder,,L1 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:00:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:00:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:00:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:00:00+00:00,feeder,,L3 Current (Min),A,17.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:00:00+00:00,feeder,,L3 Current (Max),A,17.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:00:00+00:00,feeder,,L3 Current (RMS),A,17.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:00:00+00:00,feeder,,L2 Current (Min),A,59.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:00:00+00:00,feeder,,L2 Current (Max),A,59.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:00:00+00:00,feeder,,L2 Current (RMS),A,59.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:00:00+00:00,feeder,,L1 Current (Min),A,22.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:00:00+00:00,feeder,,L1 Current (Max),A,23.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:00:00+00:00,feeder,,L1 Current (RMS),A,23.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.06
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,10.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9754
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96863
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97311
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:00:00+00:00,feeder,5.0,L3 Current (Min),A,70.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:00:00+00:00,feeder,5.0,L3 Current (Max),A,71.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,71.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:00:00+00:00,feeder,5.0,L2 Current (Min),A,68.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:00:00+00:00,feeder,5.0,L2 Current (Max),A,68.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,68.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:00:00+00:00,feeder,5.0,L1 Current (Min),A,71.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:00:00+00:00,feeder,5.0,L1 Current (Max),A,71.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,71.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.44
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.69
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.94
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9906
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98843
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99258
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,28.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:00:00+00:00,feeder,4.0,L3 Current (Min),A,55.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:00:00+00:00,feeder,4.0,L3 Current (Max),A,55.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,55.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:00:00+00:00,feeder,4.0,L2 Current (Min),A,64.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:00:00+00:00,feeder,4.0,L2 Current (Max),A,70.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,67.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:00:00+00:00,feeder,4.0,L1 Current (Min),A,114.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:00:00+00:00,feeder,4.0,L1 Current (Max),A,120.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,115.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,125.94
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-88.44
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,4.31
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.07442
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.08732999999999999
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.39232
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:00:00+00:00,busbar,,L3 Voltage (Min),V,241.95
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:00:00+00:00,busbar,,L3 Voltage (Max),V,242.06
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.98
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:00:00+00:00,busbar,,L2 Voltage (Min),V,242.83
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:00:00+00:00,busbar,,L2 Voltage (Max),V,242.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.84
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:00:00+00:00,busbar,,L1 Voltage (Min),V,240.56
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:00:00+00:00,busbar,,L1 Voltage (Max),V,240.61
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.61
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:00:00+00:00,busbar,,L3 Active Power,kW,34.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:00:00+00:00,busbar,,L2 Active Power,kW,46.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:00:00+00:00,busbar,,L1 Active Power,kW,49.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:00:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:00:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:00:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:00:00+00:00,busbar,,L3 Current (Min),A,142.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:00:00+00:00,busbar,,L3 Current (Max),A,143.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:00:00+00:00,busbar,,L3 Current (RMS),A,142.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:00:00+00:00,busbar,,L2 Current (Min),A,190.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:00:00+00:00,busbar,,L2 Current (Max),A,195.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:00:00+00:00,busbar,,L2 Current (RMS),A,193.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:00:00+00:00,busbar,,L1 Current (Min),A,202.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:00:00+00:00,busbar,,L1 Current (Max),A,208.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:00:00+00:00,busbar,,L1 Current (RMS),A,204.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:00:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 19:00:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-39.44
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.99515
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.97919
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.7390399999999999
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:50:00+00:00,feeder,,L3 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:50:00+00:00,feeder,,L2 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:50:00+00:00,feeder,,L1 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:50:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:50:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:50:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:50:00+00:00,feeder,,L3 Current (Min),A,56.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:50:00+00:00,feeder,,L3 Current (Max),A,57.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:50:00+00:00,feeder,,L3 Current (RMS),A,56.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:50:00+00:00,feeder,,L2 Current (Min),A,70.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:50:00+00:00,feeder,,L2 Current (Max),A,80.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:50:00+00:00,feeder,,L2 Current (RMS),A,73.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:50:00+00:00,feeder,,L1 Current (Min),A,28.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:50:00+00:00,feeder,,L1 Current (Max),A,29.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:50:00+00:00,feeder,,L1 Current (RMS),A,28.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.56
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.06
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,8.81
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97821
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9736
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98044
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:50:00+00:00,feeder,5.0,L3 Current (Min),A,70.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:50:00+00:00,feeder,5.0,L3 Current (Max),A,71.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,70.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:50:00+00:00,feeder,5.0,L2 Current (Min),A,74.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:50:00+00:00,feeder,5.0,L2 Current (Max),A,83.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,77.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:50:00+00:00,feeder,5.0,L1 Current (Min),A,69.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:50:00+00:00,feeder,5.0,L1 Current (Max),A,69.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,69.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.19
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99152
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98834
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98346
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:50:00+00:00,feeder,4.0,L3 Current (Min),A,57.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:50:00+00:00,feeder,4.0,L3 Current (Max),A,57.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,57.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:50:00+00:00,feeder,4.0,L2 Current (Min),A,62.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:50:00+00:00,feeder,4.0,L2 Current (Max),A,71.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,66.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:50:00+00:00,feeder,4.0,L1 Current (Min),A,88.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:50:00+00:00,feeder,4.0,L1 Current (Max),A,90.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,89.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,86.56
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-57.19
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,23.44
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.0388
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.09337
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.47033
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:50:00+00:00,busbar,,L3 Voltage (Min),V,240.45
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:50:00+00:00,busbar,,L3 Voltage (Max),V,240.55
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:50:00+00:00,busbar,,L2 Voltage (Min),V,241.06
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:50:00+00:00,busbar,,L2 Voltage (Max),V,241.2
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.16
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:50:00+00:00,busbar,,L1 Voltage (Min),V,239.58
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:50:00+00:00,busbar,,L1 Voltage (Max),V,239.73
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.69
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:50:00+00:00,busbar,,L3 Active Power,kW,44.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:50:00+00:00,busbar,,L2 Active Power,kW,51.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:50:00+00:00,busbar,,L1 Active Power,kW,42.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:50:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:50:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:50:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:50:00+00:00,busbar,,L3 Current (Min),A,184.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:50:00+00:00,busbar,,L3 Current (Max),A,185.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:50:00+00:00,busbar,,L3 Current (RMS),A,184.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:50:00+00:00,busbar,,L2 Current (Min),A,207.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:50:00+00:00,busbar,,L2 Current (Max),A,233.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:50:00+00:00,busbar,,L2 Current (RMS),A,215.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:50:00+00:00,busbar,,L1 Current (Min),A,179.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:50:00+00:00,busbar,,L1 Current (Max),A,181.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:50:00+00:00,busbar,,L1 Current (RMS),A,180.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:50:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:50:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.32
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-12.44
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-34.31
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.99579
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.95636
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.80481
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:40:00+00:00,feeder,,L3 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:40:00+00:00,feeder,,L2 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:40:00+00:00,feeder,,L1 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:40:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:40:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:40:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:40:00+00:00,feeder,,L3 Current (Min),A,56.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:40:00+00:00,feeder,,L3 Current (Max),A,59.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:40:00+00:00,feeder,,L3 Current (RMS),A,57.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:40:00+00:00,feeder,,L2 Current (Min),A,59.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:40:00+00:00,feeder,,L2 Current (Max),A,59.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:40:00+00:00,feeder,,L2 Current (RMS),A,59.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:40:00+00:00,feeder,,L1 Current (Min),A,29.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:40:00+00:00,feeder,,L1 Current (Max),A,30.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:40:00+00:00,feeder,,L1 Current (RMS),A,29.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.81
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,9.13
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97336
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97522
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98212
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:40:00+00:00,feeder,5.0,L3 Current (Min),A,78.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:40:00+00:00,feeder,5.0,L3 Current (Max),A,78.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,78.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:40:00+00:00,feeder,5.0,L2 Current (Min),A,72.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:40:00+00:00,feeder,5.0,L2 Current (Max),A,72.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,72.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:40:00+00:00,feeder,5.0,L1 Current (Min),A,76.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:40:00+00:00,feeder,5.0,L1 Current (Max),A,76.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,76.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.81
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.44
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98312
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98791
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98181
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:40:00+00:00,feeder,4.0,L3 Current (Min),A,39.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:40:00+00:00,feeder,4.0,L3 Current (Max),A,39.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,39.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:40:00+00:00,feeder,4.0,L2 Current (Min),A,56.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:40:00+00:00,feeder,4.0,L2 Current (Max),A,68.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,63.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:40:00+00:00,feeder,4.0,L1 Current (Min),A,78.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:40:00+00:00,feeder,4.0,L1 Current (Max),A,89.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,84.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,153.44
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,174.19
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.19
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.0602
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.04112
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.38448
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:40:00+00:00,busbar,,L3 Voltage (Min),V,240.92
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:40:00+00:00,busbar,,L3 Voltage (Max),V,241.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.94
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:40:00+00:00,busbar,,L2 Voltage (Min),V,241.31
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:40:00+00:00,busbar,,L2 Voltage (Max),V,241.34
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.33
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:40:00+00:00,busbar,,L1 Voltage (Min),V,239.94
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:40:00+00:00,busbar,,L1 Voltage (Max),V,240.03
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.98
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:40:00+00:00,busbar,,L3 Active Power,kW,42.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:40:00+00:00,busbar,,L2 Active Power,kW,46.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:40:00+00:00,busbar,,L1 Active Power,kW,44.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:40:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:40:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:40:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:40:00+00:00,busbar,,L3 Current (Min),A,173.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:40:00+00:00,busbar,,L3 Current (Max),A,177.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:40:00+00:00,busbar,,L3 Current (RMS),A,175.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:40:00+00:00,busbar,,L2 Current (Min),A,187.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:40:00+00:00,busbar,,L2 Current (Max),A,199.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:40:00+00:00,busbar,,L2 Current (RMS),A,194.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:40:00+00:00,busbar,,L1 Current (Min),A,179.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:40:00+00:00,busbar,,L1 Current (Max),A,189.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:40:00+00:00,busbar,,L1 Current (RMS),A,184.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:40:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:40:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-18.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.81
