Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-63.07
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.90152
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.95361
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.40401
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:30:00+00:00,feeder,,L3 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:30:00+00:00,feeder,,L2 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:30:00+00:00,feeder,,L1 Active Power,kW,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:30:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:30:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:30:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:30:00+00:00,feeder,,L3 Current (Min),A,14.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:30:00+00:00,feeder,,L3 Current (Max),A,14.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:30:00+00:00,feeder,,L3 Current (RMS),A,14.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:30:00+00:00,feeder,,L2 Current (Min),A,59.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:30:00+00:00,feeder,,L2 Current (Max),A,59.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:30:00+00:00,feeder,,L2 Current (RMS),A,59.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:30:00+00:00,feeder,,L1 Current (Min),A,17.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:30:00+00:00,feeder,,L1 Current (Max),A,18.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:30:00+00:00,feeder,,L1 Current (RMS),A,17.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.87
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.37
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,7.63
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96277
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98337
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97751
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:30:00+00:00,feeder,5.0,L3 Current (Min),A,68.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:30:00+00:00,feeder,5.0,L3 Current (Max),A,73.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,71.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:30:00+00:00,feeder,5.0,L2 Current (Min),A,79.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:30:00+00:00,feeder,5.0,L2 Current (Max),A,80.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,80.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:30:00+00:00,feeder,5.0,L1 Current (Min),A,50.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:30:00+00:00,feeder,5.0,L1 Current (Max),A,50.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,50.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.06
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,7.44
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.19
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99655
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98703
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98483
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:30:00+00:00,feeder,4.0,L3 Current (Min),A,93.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:30:00+00:00,feeder,4.0,L3 Current (Max),A,94.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,93.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:30:00+00:00,feeder,4.0,L2 Current (Min),A,54.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:30:00+00:00,feeder,4.0,L2 Current (Max),A,65.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,59.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:30:00+00:00,feeder,4.0,L1 Current (Min),A,93.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:30:00+00:00,feeder,4.0,L1 Current (Max),A,93.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,93.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,65.56
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,161.81
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-25.44
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.20085
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.01549
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.32021
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:30:00+00:00,busbar,,L3 Voltage (Min),V,240.05
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:30:00+00:00,busbar,,L3 Voltage (Max),V,240.06
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.05
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:30:00+00:00,busbar,,L2 Voltage (Min),V,240.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:30:00+00:00,busbar,,L2 Voltage (Max),V,240.56
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.53
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:30:00+00:00,busbar,,L1 Voltage (Min),V,239.86
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:30:00+00:00,busbar,,L1 Voltage (Max),V,239.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:30:00+00:00,busbar,,L3 Active Power,kW,42.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:30:00+00:00,busbar,,L2 Active Power,kW,47.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:30:00+00:00,busbar,,L1 Active Power,kW,36.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:30:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:30:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:30:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:30:00+00:00,busbar,,L3 Current (Min),A,174.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:30:00+00:00,busbar,,L3 Current (Max),A,179.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:30:00+00:00,busbar,,L3 Current (RMS),A,177.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:30:00+00:00,busbar,,L2 Current (Min),A,192.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:30:00+00:00,busbar,,L2 Current (Max),A,203.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:30:00+00:00,busbar,,L2 Current (RMS),A,196.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:30:00+00:00,busbar,,L1 Current (Min),A,152.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:30:00+00:00,busbar,,L1 Current (Max),A,152.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:30:00+00:00,busbar,,L1 Current (RMS),A,152.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:30:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:30:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-13.63
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.81
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-44.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.93301
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.98132
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.68374
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:20:00+00:00,feeder,,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:20:00+00:00,feeder,,L2 Active Power,kW,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:20:00+00:00,feeder,,L1 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:20:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:20:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:20:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:20:00+00:00,feeder,,L3 Current (Min),A,15.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:20:00+00:00,feeder,,L3 Current (Max),A,15.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:20:00+00:00,feeder,,L3 Current (RMS),A,15.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:20:00+00:00,feeder,,L2 Current (Min),A,93.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:20:00+00:00,feeder,,L2 Current (Max),A,93.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:20:00+00:00,feeder,,L2 Current (RMS),A,93.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:20:00+00:00,feeder,,L1 Current (Min),A,24.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:20:00+00:00,feeder,,L1 Current (Max),A,24.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:20:00+00:00,feeder,,L1 Current (RMS),A,24.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.63
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-31.87
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,6.56
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96497
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.7892399999999999
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99023
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:20:00+00:00,feeder,5.0,L3 Current (Min),A,56.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:20:00+00:00,feeder,5.0,L3 Current (Max),A,57.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,57.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:20:00+00:00,feeder,5.0,L2 Current (Min),A,31.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:20:00+00:00,feeder,5.0,L2 Current (Max),A,31.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,31.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:20:00+00:00,feeder,5.0,L1 Current (Min),A,99.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:20:00+00:00,feeder,5.0,L1 Current (Max),A,99.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,99.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.44
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.31
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.94
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99796
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99365
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98001
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,26.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:20:00+00:00,feeder,4.0,L3 Current (Min),A,109.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:20:00+00:00,feeder,4.0,L3 Current (Max),A,109.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,109.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:20:00+00:00,feeder,4.0,L2 Current (Min),A,70.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:20:00+00:00,feeder,4.0,L2 Current (Max),A,79.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,74.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:20:00+00:00,feeder,4.0,L1 Current (Min),A,79.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:20:00+00:00,feeder,4.0,L1 Current (Max),A,86.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,83.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,34.44
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-29.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.19
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.19683
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.01997
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.45919
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:20:00+00:00,busbar,,L3 Voltage (Min),V,240.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:20:00+00:00,busbar,,L3 Voltage (Max),V,240.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.22
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:20:00+00:00,busbar,,L2 Voltage (Min),V,240.28
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:20:00+00:00,busbar,,L2 Voltage (Max),V,240.45
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.39
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:20:00+00:00,busbar,,L1 Voltage (Min),V,240.05
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:20:00+00:00,busbar,,L1 Voltage (Max),V,240.09
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.06
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:20:00+00:00,busbar,,L3 Active Power,kW,43.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:20:00+00:00,busbar,,L2 Active Power,kW,46.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:20:00+00:00,busbar,,L1 Active Power,kW,47.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:20:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:20:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:20:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:20:00+00:00,busbar,,L3 Current (Min),A,181.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:20:00+00:00,busbar,,L3 Current (Max),A,181.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:20:00+00:00,busbar,,L3 Current (RMS),A,181.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:20:00+00:00,busbar,,L2 Current (Min),A,191.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:20:00+00:00,busbar,,L2 Current (Max),A,199.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:20:00+00:00,busbar,,L2 Current (RMS),A,195.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:20:00+00:00,busbar,,L1 Current (Min),A,195.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:20:00+00:00,busbar,,L1 Current (Max),A,202.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:20:00+00:00,busbar,,L1 Current (RMS),A,200.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:20:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:20:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-11.31
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.81
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-36.69
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.94311
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.983
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.77661
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:10:00+00:00,feeder,,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:10:00+00:00,feeder,,L2 Active Power,kW,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:10:00+00:00,feeder,,L1 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:10:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:10:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:10:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:10:00+00:00,feeder,,L3 Current (Min),A,19.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:10:00+00:00,feeder,,L3 Current (Max),A,19.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:10:00+00:00,feeder,,L3 Current (RMS),A,19.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:10:00+00:00,feeder,,L2 Current (Min),A,89.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:10:00+00:00,feeder,,L2 Current (Max),A,89.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:10:00+00:00,feeder,,L2 Current (RMS),A,89.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:10:00+00:00,feeder,,L1 Current (Min),A,32.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:10:00+00:00,feeder,,L1 Current (Max),A,32.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:10:00+00:00,feeder,,L1 Current (RMS),A,32.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-26.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,12.56
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92566
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8431700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97107
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:10:00+00:00,feeder,5.0,L3 Current (Min),A,43.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:10:00+00:00,feeder,5.0,L3 Current (Max),A,43.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,43.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:10:00+00:00,feeder,5.0,L2 Current (Min),A,36.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:10:00+00:00,feeder,5.0,L2 Current (Max),A,36.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,36.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:10:00+00:00,feeder,5.0,L1 Current (Min),A,74.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:10:00+00:00,feeder,5.0,L1 Current (Max),A,74.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,74.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.31
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.94
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99197
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98907
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98648
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,26.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:10:00+00:00,feeder,4.0,L3 Current (Min),A,54.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:10:00+00:00,feeder,4.0,L3 Current (Max),A,54.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,54.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:10:00+00:00,feeder,4.0,L2 Current (Min),A,65.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:10:00+00:00,feeder,4.0,L2 Current (Max),A,68.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,66.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:10:00+00:00,feeder,4.0,L1 Current (Min),A,110.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:10:00+00:00,feeder,4.0,L1 Current (Max),A,110.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,110.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.44
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-93.81
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.04939
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.02745
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.38125
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:10:00+00:00,busbar,,L3 Voltage (Min),V,240.28
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:10:00+00:00,busbar,,L3 Voltage (Max),V,240.36
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.31
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:10:00+00:00,busbar,,L2 Voltage (Min),V,240.31
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:10:00+00:00,busbar,,L2 Voltage (Max),V,240.34
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.33
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:10:00+00:00,busbar,,L1 Voltage (Min),V,239.61
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:10:00+00:00,busbar,,L1 Voltage (Max),V,239.69
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.64
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:10:00+00:00,busbar,,L3 Active Power,kW,27.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:10:00+00:00,busbar,,L2 Active Power,kW,44.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:10:00+00:00,busbar,,L1 Active Power,kW,50.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:10:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:10:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:10:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:10:00+00:00,busbar,,L3 Current (Min),A,116.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:10:00+00:00,busbar,,L3 Current (Max),A,116.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:10:00+00:00,busbar,,L3 Current (RMS),A,116.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:10:00+00:00,busbar,,L2 Current (Min),A,186.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:10:00+00:00,busbar,,L2 Current (Max),A,189.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:10:00+00:00,busbar,,L2 Current (RMS),A,187.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:10:00+00:00,busbar,,L1 Current (Min),A,209.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:10:00+00:00,busbar,,L1 Current (Max),A,209.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:10:00+00:00,busbar,,L1 Current (RMS),A,209.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:10:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:10:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-26.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.13
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-51.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.80966
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.97943
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.57201
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:00:00+00:00,feeder,,L3 Active Power,kW,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:00:00+00:00,feeder,,L2 Active Power,kW,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:00:00+00:00,feeder,,L1 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:00:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:00:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:00:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:00:00+00:00,feeder,,L3 Current (Min),A,11.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:00:00+00:00,feeder,,L3 Current (Max),A,11.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:00:00+00:00,feeder,,L3 Current (RMS),A,11.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:00:00+00:00,feeder,,L2 Current (Min),A,96.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:00:00+00:00,feeder,,L2 Current (Max),A,97.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:00:00+00:00,feeder,,L2 Current (RMS),A,97.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:00:00+00:00,feeder,,L1 Current (Min),A,19.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:00:00+00:00,feeder,,L1 Current (Max),A,19.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:00:00+00:00,feeder,,L1 Current (RMS),A,19.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.44
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-16.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,3.69
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92248
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9331
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98672
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:00:00+00:00,feeder,5.0,L3 Current (Min),A,43.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:00:00+00:00,feeder,5.0,L3 Current (Max),A,44.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,44.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:00:00+00:00,feeder,5.0,L2 Current (Min),A,53.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:00:00+00:00,feeder,5.0,L2 Current (Max),A,53.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,53.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:00:00+00:00,feeder,5.0,L1 Current (Min),A,59.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:00:00+00:00,feeder,5.0,L1 Current (Max),A,59.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,59.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.13
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9837
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98926
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97971
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:00:00+00:00,feeder,4.0,L3 Current (Min),A,45.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:00:00+00:00,feeder,4.0,L3 Current (Max),A,46.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,46.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:00:00+00:00,feeder,4.0,L2 Current (Min),A,76.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:00:00+00:00,feeder,4.0,L2 Current (Max),A,88.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,82.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:00:00+00:00,feeder,4.0,L1 Current (Min),A,78.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:00:00+00:00,feeder,4.0,L1 Current (Max),A,83.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,80.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,109.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,17.0
