Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.02602
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.2528
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.40175
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:00:00+00:00,busbar,,L3 Voltage (Min),V,236.42
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:00:00+00:00,busbar,,L3 Voltage (Max),V,236.48
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,236.45
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:00:00+00:00,busbar,,L2 Voltage (Min),V,236.11
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:00:00+00:00,busbar,,L2 Voltage (Max),V,236.2
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,236.17
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:00:00+00:00,busbar,,L1 Voltage (Min),V,236.19
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:00:00+00:00,busbar,,L1 Voltage (Max),V,236.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.22
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:00:00+00:00,busbar,,L3 Active Power,kW,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:00:00+00:00,busbar,,L2 Active Power,kW,54.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:00:00+00:00,busbar,,L1 Active Power,kW,35.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:00:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:00:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:00:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:00:00+00:00,busbar,,L3 Current (Min),A,100.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:00:00+00:00,busbar,,L3 Current (Max),A,100.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:00:00+00:00,busbar,,L3 Current (RMS),A,100.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:00:00+00:00,busbar,,L2 Current (Min),A,224.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:00:00+00:00,busbar,,L2 Current (Max),A,236.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:00:00+00:00,busbar,,L2 Current (RMS),A,230.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:00:00+00:00,busbar,,L1 Current (Min),A,151.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:00:00+00:00,busbar,,L1 Current (Max),A,156.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:00:00+00:00,busbar,,L1 Current (RMS),A,153.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:00:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 18:00:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-6.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.69
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-19.56
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.98273
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.974
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.90835
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:50:00+00:00,feeder,,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:50:00+00:00,feeder,,L2 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:50:00+00:00,feeder,,L1 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:50:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:50:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:50:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:50:00+00:00,feeder,,L3 Current (Min),A,32.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:50:00+00:00,feeder,,L3 Current (Max),A,33.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:50:00+00:00,feeder,,L3 Current (RMS),A,32.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:50:00+00:00,feeder,,L2 Current (Min),A,80.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:50:00+00:00,feeder,,L2 Current (Max),A,83.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:50:00+00:00,feeder,,L2 Current (RMS),A,81.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:50:00+00:00,feeder,,L1 Current (Min),A,38.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:50:00+00:00,feeder,,L1 Current (Max),A,39.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:50:00+00:00,feeder,,L1 Current (RMS),A,38.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.44
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-23.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,6.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96728
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.86569
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98456
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:50:00+00:00,feeder,5.0,L3 Current (Min),A,67.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:50:00+00:00,feeder,5.0,L3 Current (Max),A,68.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,67.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:50:00+00:00,feeder,5.0,L2 Current (Min),A,36.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:50:00+00:00,feeder,5.0,L2 Current (Max),A,36.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,36.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:50:00+00:00,feeder,5.0,L1 Current (Min),A,57.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:50:00+00:00,feeder,5.0,L1 Current (Max),A,57.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,57.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.06
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.19
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98947
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99222
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98764
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,28.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:50:00+00:00,feeder,4.0,L3 Current (Min),A,50.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:50:00+00:00,feeder,4.0,L3 Current (Max),A,50.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,50.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:50:00+00:00,feeder,4.0,L2 Current (Min),A,73.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:50:00+00:00,feeder,4.0,L2 Current (Max),A,83.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,79.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:50:00+00:00,feeder,4.0,L1 Current (Min),A,114.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:50:00+00:00,feeder,4.0,L1 Current (Max),A,121.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,119.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,119.19
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-83.37
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,24.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.11366
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.10552
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.54537
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:50:00+00:00,busbar,,L3 Voltage (Min),V,235.73
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:50:00+00:00,busbar,,L3 Voltage (Max),V,235.78
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,235.77
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:50:00+00:00,busbar,,L2 Voltage (Min),V,236.81
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:50:00+00:00,busbar,,L2 Voltage (Max),V,236.86
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,236.83
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:50:00+00:00,busbar,,L1 Voltage (Min),V,234.98
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:50:00+00:00,busbar,,L1 Voltage (Max),V,235.05
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,235.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:50:00+00:00,busbar,,L3 Active Power,kW,35.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:50:00+00:00,busbar,,L2 Active Power,kW,45.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:50:00+00:00,busbar,,L1 Active Power,kW,49.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:50:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:50:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:50:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:50:00+00:00,busbar,,L3 Current (Min),A,150.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:50:00+00:00,busbar,,L3 Current (Max),A,151.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:50:00+00:00,busbar,,L3 Current (RMS),A,150.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:50:00+00:00,busbar,,L2 Current (Min),A,189.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:50:00+00:00,busbar,,L2 Current (Max),A,199.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:50:00+00:00,busbar,,L2 Current (RMS),A,194.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:50:00+00:00,busbar,,L1 Current (Min),A,208.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:50:00+00:00,busbar,,L1 Current (Max),A,214.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:50:00+00:00,busbar,,L1 Current (RMS),A,213.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:50:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:50:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-19.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-22.19
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.91238
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.97641
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.90842
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:40:00+00:00,feeder,,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:40:00+00:00,feeder,,L2 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:40:00+00:00,feeder,,L1 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:40:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:40:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:40:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:40:00+00:00,feeder,,L3 Current (Min),A,19.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:40:00+00:00,feeder,,L3 Current (Max),A,19.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:40:00+00:00,feeder,,L3 Current (RMS),A,19.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:40:00+00:00,feeder,,L2 Current (Min),A,75.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:40:00+00:00,feeder,,L2 Current (Max),A,76.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:40:00+00:00,feeder,,L2 Current (RMS),A,76.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:40:00+00:00,feeder,,L1 Current (Min),A,35.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:40:00+00:00,feeder,,L1 Current (Max),A,35.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:40:00+00:00,feeder,,L1 Current (RMS),A,35.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.94
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-14.06
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,3.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97317
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95172
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97699
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:40:00+00:00,feeder,5.0,L3 Current (Min),A,70.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:40:00+00:00,feeder,5.0,L3 Current (Max),A,71.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,70.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:40:00+00:00,feeder,5.0,L2 Current (Min),A,60.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:40:00+00:00,feeder,5.0,L2 Current (Max),A,60.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,60.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:40:00+00:00,feeder,5.0,L1 Current (Min),A,42.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:40:00+00:00,feeder,5.0,L1 Current (Max),A,42.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,42.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,6.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99075
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98965
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96432
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:40:00+00:00,feeder,4.0,L3 Current (Min),A,64.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:40:00+00:00,feeder,4.0,L3 Current (Max),A,64.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,64.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:40:00+00:00,feeder,4.0,L2 Current (Min),A,57.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:40:00+00:00,feeder,4.0,L2 Current (Max),A,57.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,57.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:40:00+00:00,feeder,4.0,L1 Current (Min),A,60.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:40:00+00:00,feeder,4.0,L1 Current (Max),A,62.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,61.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,109.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-31.87
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.19
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.09868
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.09136
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.30205
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:40:00+00:00,busbar,,L3 Voltage (Min),V,236.36
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:40:00+00:00,busbar,,L3 Voltage (Max),V,236.39
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,236.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:40:00+00:00,busbar,,L2 Voltage (Min),V,236.48
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:40:00+00:00,busbar,,L2 Voltage (Max),V,236.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,236.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:40:00+00:00,busbar,,L1 Voltage (Min),V,235.91
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:40:00+00:00,busbar,,L1 Voltage (Max),V,235.95
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,235.92
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:40:00+00:00,busbar,,L3 Active Power,kW,36.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:40:00+00:00,busbar,,L2 Active Power,kW,45.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:40:00+00:00,busbar,,L1 Active Power,kW,31.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:40:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:40:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:40:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:40:00+00:00,busbar,,L3 Current (Min),A,153.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:40:00+00:00,busbar,,L3 Current (Max),A,153.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:40:00+00:00,busbar,,L3 Current (RMS),A,153.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:40:00+00:00,busbar,,L2 Current (Min),A,191.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:40:00+00:00,busbar,,L2 Current (Max),A,192.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:40:00+00:00,busbar,,L2 Current (RMS),A,191.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:40:00+00:00,busbar,,L1 Current (Min),A,136.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:40:00+00:00,busbar,,L1 Current (Max),A,139.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:40:00+00:00,busbar,,L1 Current (RMS),A,137.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:40:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:40:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-11.87
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-13.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-20.06
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.95032
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.94931
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.91159
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:30:00+00:00,feeder,,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:30:00+00:00,feeder,,L2 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:30:00+00:00,feeder,,L1 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:30:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:30:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:30:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:30:00+00:00,feeder,,L3 Current (Min),A,19.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:30:00+00:00,feeder,,L3 Current (Max),A,19.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:30:00+00:00,feeder,,L3 Current (RMS),A,19.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:30:00+00:00,feeder,,L2 Current (Min),A,51.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:30:00+00:00,feeder,,L2 Current (Max),A,56.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:30:00+00:00,feeder,,L2 Current (RMS),A,55.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:30:00+00:00,feeder,,L1 Current (Min),A,40.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:30:00+00:00,feeder,,L1 Current (Max),A,40.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:30:00+00:00,feeder,,L1 Current (RMS),A,40.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.37
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,7.19
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95547
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97971
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98584
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:30:00+00:00,feeder,5.0,L3 Current (Min),A,56.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:30:00+00:00,feeder,5.0,L3 Current (Max),A,56.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,56.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:30:00+00:00,feeder,5.0,L2 Current (Min),A,83.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:30:00+00:00,feeder,5.0,L2 Current (Max),A,83.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,83.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:30:00+00:00,feeder,5.0,L1 Current (Min),A,72.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:30:00+00:00,feeder,5.0,L1 Current (Max),A,72.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,72.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98614
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99033
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99307
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,26.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:30:00+00:00,feeder,4.0,L3 Current (Min),A,40.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:30:00+00:00,feeder,4.0,L3 Current (Max),A,40.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,40.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:30:00+00:00,feeder,4.0,L2 Current (Min),A,51.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:30:00+00:00,feeder,4.0,L2 Current (Max),A,63.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,58.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:30:00+00:00,feeder,4.0,L1 Current (Min),A,112.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:30:00+00:00,feeder,4.0,L1 Current (Max),A,112.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,112.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,104.37
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-83.13
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.04482
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.00487
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.48092
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:30:00+00:00,busbar,,L3 Voltage (Min),V,236.8
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:30:00+00:00,busbar,,L3 Voltage (Max),V,236.83
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,236.81
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:30:00+00:00,busbar,,L2 Voltage (Min),V,236.45
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:30:00+00:00,busbar,,L2 Voltage (Max),V,236.48
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,236.45
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:30:00+00:00,busbar,,L1 Voltage (Min),V,235.23
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:30:00+00:00,busbar,,L1 Voltage (Max),V,235.31
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,235.27
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:30:00+00:00,busbar,,L3 Active Power,kW,27.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:30:00+00:00,busbar,,L2 Active Power,kW,45.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:30:00+00:00,busbar,,L1 Active Power,kW,52.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:30:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:30:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:30:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:30:00+00:00,busbar,,L3 Current (Min),A,115.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:30:00+00:00,busbar,,L3 Current (Max),A,116.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:30:00+00:00,busbar,,L3 Current (RMS),A,115.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:30:00+00:00,busbar,,L2 Current (Min),A,191.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:30:00+00:00,busbar,,L2 Current (Max),A,198.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:30:00+00:00,busbar,,L2 Current (RMS),A,196.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:30:00+00:00,busbar,,L1 Current (Min),A,221.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:30:00+00:00,busbar,,L1 Current (Max),A,222.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:30:00+00:00,busbar,,L1 Current (RMS),A,222.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:30:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:30:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-12.94
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.63
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-38.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.94687
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.97864
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.74868
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:20:00+00:00,feeder,,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:20:00+00:00,feeder,,L2 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:20:00+00:00,feeder,,L1 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:20:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:20:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:20:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:20:00+00:00,feeder,,L3 Current (Min),A,19.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:20:00+00:00,feeder,,L3 Current (Max),A,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:20:00+00:00,feeder,,L3 Current (RMS),A,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:20:00+00:00,feeder,,L2 Current (Min),A,81.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:20:00+00:00,feeder,,L2 Current (Max),A,82.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:20:00+00:00,feeder,,L2 Current (RMS),A,81.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:20:00+00:00,feeder,,L1 Current (Min),A,22.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:20:00+00:00,feeder,,L1 Current (Max),A,22.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:20:00+00:00,feeder,,L1 Current (RMS),A,22.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.13
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.37
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,8.93
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
