Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97766
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96603
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96777
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:20:00+00:00,feeder,5.0,L3 Current (Min),A,87.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:20:00+00:00,feeder,5.0,L3 Current (Max),A,87.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,87.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:20:00+00:00,feeder,5.0,L2 Current (Min),A,71.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:20:00+00:00,feeder,5.0,L2 Current (Max),A,71.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,71.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:20:00+00:00,feeder,5.0,L1 Current (Min),A,46.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:20:00+00:00,feeder,5.0,L1 Current (Max),A,46.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,46.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.44
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.69
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.93
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99246
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99258
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98151
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,31.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:20:00+00:00,feeder,4.0,L3 Current (Min),A,50.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:20:00+00:00,feeder,4.0,L3 Current (Max),A,50.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,50.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:20:00+00:00,feeder,4.0,L2 Current (Min),A,86.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:20:00+00:00,feeder,4.0,L2 Current (Max),A,100.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,93.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:20:00+00:00,feeder,4.0,L1 Current (Min),A,129.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:20:00+00:00,feeder,4.0,L1 Current (Max),A,137.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,133.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,106.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-45.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,2.44
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.03047
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.07493999999999999
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.49905
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:20:00+00:00,busbar,,L3 Voltage (Min),V,235.52
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:20:00+00:00,busbar,,L3 Voltage (Max),V,235.56
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,235.55
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:20:00+00:00,busbar,,L2 Voltage (Min),V,235.14
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:20:00+00:00,busbar,,L2 Voltage (Max),V,235.2
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,235.17
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:20:00+00:00,busbar,,L1 Voltage (Min),V,234.45
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:20:00+00:00,busbar,,L1 Voltage (Max),V,234.47
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,234.47
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:20:00+00:00,busbar,,L3 Active Power,kW,36.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:20:00+00:00,busbar,,L2 Active Power,kW,57.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:20:00+00:00,busbar,,L1 Active Power,kW,45.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:20:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:20:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:20:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:20:00+00:00,busbar,,L3 Current (Min),A,156.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:20:00+00:00,busbar,,L3 Current (Max),A,157.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:20:00+00:00,busbar,,L3 Current (RMS),A,156.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:20:00+00:00,busbar,,L2 Current (Min),A,237.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:20:00+00:00,busbar,,L2 Current (Max),A,251.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:20:00+00:00,busbar,,L2 Current (RMS),A,244.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:20:00+00:00,busbar,,L1 Current (Min),A,193.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:20:00+00:00,busbar,,L1 Current (Max),A,200.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:20:00+00:00,busbar,,L1 Current (RMS),A,197.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:20:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:20:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-11.69
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.44
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-46.56
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.95605
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.99063
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.6304
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:10:00+00:00,feeder,,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:10:00+00:00,feeder,,L2 Active Power,kW,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:10:00+00:00,feeder,,L1 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:10:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:10:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:10:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:10:00+00:00,feeder,,L3 Current (Min),A,21.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:10:00+00:00,feeder,,L3 Current (Max),A,21.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:10:00+00:00,feeder,,L3 Current (RMS),A,21.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:10:00+00:00,feeder,,L2 Current (Min),A,93.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:10:00+00:00,feeder,,L2 Current (Max),A,95.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:10:00+00:00,feeder,,L2 Current (RMS),A,95.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:10:00+00:00,feeder,,L1 Current (Min),A,17.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:10:00+00:00,feeder,,L1 Current (Max),A,17.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:10:00+00:00,feeder,,L1 Current (RMS),A,17.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.19
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,4.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98087
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98709
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98654
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:10:00+00:00,feeder,5.0,L3 Current (Min),A,82.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:10:00+00:00,feeder,5.0,L3 Current (Max),A,82.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,82.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:10:00+00:00,feeder,5.0,L2 Current (Min),A,103.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:10:00+00:00,feeder,5.0,L2 Current (Max),A,111.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,104.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:10:00+00:00,feeder,5.0,L1 Current (Min),A,64.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:10:00+00:00,feeder,5.0,L1 Current (Max),A,64.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,64.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,4.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.94
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.81
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99295
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9935
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98425
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:10:00+00:00,feeder,4.0,L3 Current (Min),A,66.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:10:00+00:00,feeder,4.0,L3 Current (Max),A,67.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,66.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:10:00+00:00,feeder,4.0,L2 Current (Min),A,77.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:10:00+00:00,feeder,4.0,L2 Current (Max),A,89.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,85.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:10:00+00:00,feeder,4.0,L1 Current (Min),A,97.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:10:00+00:00,feeder,4.0,L1 Current (Max),A,105.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,101.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,88.63
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-39.44
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,26.81
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.03249
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.17736
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.41558
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:10:00+00:00,busbar,,L3 Voltage (Min),V,236.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:10:00+00:00,busbar,,L3 Voltage (Max),V,236.16
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,236.14
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:10:00+00:00,busbar,,L2 Voltage (Min),V,235.55
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:10:00+00:00,busbar,,L2 Voltage (Max),V,235.67
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,235.61
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:10:00+00:00,busbar,,L1 Voltage (Min),V,235.19
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:10:00+00:00,busbar,,L1 Voltage (Max),V,235.28
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,235.23
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:10:00+00:00,busbar,,L3 Active Power,kW,40.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:10:00+00:00,busbar,,L2 Active Power,kW,67.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:10:00+00:00,busbar,,L1 Active Power,kW,41.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:10:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:10:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:10:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:10:00+00:00,busbar,,L3 Current (Min),A,169.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:10:00+00:00,busbar,,L3 Current (Max),A,170.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:10:00+00:00,busbar,,L3 Current (RMS),A,170.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:10:00+00:00,busbar,,L2 Current (Min),A,281.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:10:00+00:00,busbar,,L2 Current (Max),A,288.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:10:00+00:00,busbar,,L2 Current (RMS),A,284.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:10:00+00:00,busbar,,L1 Current (Min),A,173.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:10:00+00:00,busbar,,L1 Current (Max),A,181.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:10:00+00:00,busbar,,L1 Current (RMS),A,177.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:10:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:10:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-7.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-12.94
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-18.44
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.97336
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.95102
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.9248
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:00:00+00:00,feeder,,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:00:00+00:00,feeder,,L2 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:00:00+00:00,feeder,,L1 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:00:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:00:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:00:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:00:00+00:00,feeder,,L3 Current (Min),A,31.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:00:00+00:00,feeder,,L3 Current (Max),A,31.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:00:00+00:00,feeder,,L3 Current (RMS),A,31.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:00:00+00:00,feeder,,L2 Current (Min),A,57.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:00:00+00:00,feeder,,L2 Current (Max),A,62.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:00:00+00:00,feeder,,L2 Current (RMS),A,59.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:00:00+00:00,feeder,,L1 Current (Min),A,34.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:00:00+00:00,feeder,,L1 Current (Max),A,34.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:00:00+00:00,feeder,,L1 Current (RMS),A,34.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,6.19
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98959
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97244
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98752
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,27.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:00:00+00:00,feeder,5.0,L3 Current (Min),A,116.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:00:00+00:00,feeder,5.0,L3 Current (Max),A,116.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,116.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:00:00+00:00,feeder,5.0,L2 Current (Min),A,66.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:00:00+00:00,feeder,5.0,L2 Current (Max),A,67.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,66.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:00:00+00:00,feeder,5.0,L1 Current (Min),A,73.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:00:00+00:00,feeder,5.0,L1 Current (Max),A,75.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,74.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,7.13
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.87
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.992
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98663
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97293
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,26.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:00:00+00:00,feeder,4.0,L3 Current (Min),A,52.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:00:00+00:00,feeder,4.0,L3 Current (Max),A,59.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,56.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:00:00+00:00,feeder,4.0,L2 Current (Min),A,70.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:00:00+00:00,feeder,4.0,L2 Current (Max),A,82.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,74.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:00:00+00:00,feeder,4.0,L1 Current (Min),A,110.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:00:00+00:00,feeder,4.0,L1 Current (Max),A,111.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,111.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,62.31
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-123.44
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,11.31
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.04073
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.10744
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.46471
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:00:00+00:00,busbar,,L3 Voltage (Min),V,237.09
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:00:00+00:00,busbar,,L3 Voltage (Max),V,237.27
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.16
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:00:00+00:00,busbar,,L2 Voltage (Min),V,236.91
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:00:00+00:00,busbar,,L2 Voltage (Max),V,236.91
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,236.91
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:00:00+00:00,busbar,,L1 Voltage (Min),V,235.53
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:00:00+00:00,busbar,,L1 Voltage (Max),V,235.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,235.58
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:00:00+00:00,busbar,,L3 Active Power,kW,48.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:00:00+00:00,busbar,,L2 Active Power,kW,46.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:00:00+00:00,busbar,,L1 Active Power,kW,50.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:00:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:00:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:00:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:00:00+00:00,busbar,,L3 Current (Min),A,200.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:00:00+00:00,busbar,,L3 Current (Max),A,206.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:00:00+00:00,busbar,,L3 Current (RMS),A,203.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:00:00+00:00,busbar,,L2 Current (Min),A,190.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:00:00+00:00,busbar,,L2 Current (Max),A,204.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:00:00+00:00,busbar,,L2 Current (RMS),A,197.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:00:00+00:00,busbar,,L1 Current (Min),A,216.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:00:00+00:00,busbar,,L1 Current (Max),A,218.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:00:00+00:00,busbar,,L1 Current (RMS),A,217.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:00:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 17:00:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-5.06
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-20.81
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.98981
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.99084
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.91192
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:50:00+00:00,feeder,,L3 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:50:00+00:00,feeder,,L2 Active Power,kW,25.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:50:00+00:00,feeder,,L1 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:50:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:50:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:50:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:50:00+00:00,feeder,,L3 Current (Min),A,41.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:50:00+00:00,feeder,,L3 Current (Max),A,41.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:50:00+00:00,feeder,,L3 Current (RMS),A,41.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:50:00+00:00,feeder,,L2 Current (Min),A,107.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:50:00+00:00,feeder,,L2 Current (Max),A,108.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:50:00+00:00,feeder,,L2 Current (RMS),A,107.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:50:00+00:00,feeder,,L1 Current (Min),A,32.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:50:00+00:00,feeder,,L1 Current (Max),A,32.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:50:00+00:00,feeder,,L1 Current (RMS),A,32.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.19
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.56
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,11.19
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99051
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98669
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97589
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,27.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:50:00+00:00,feeder,5.0,L3 Current (Min),A,113.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:50:00+00:00,feeder,5.0,L3 Current (Max),A,113.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,113.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:50:00+00:00,feeder,5.0,L2 Current (Min),A,87.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:50:00+00:00,feeder,5.0,L2 Current (Max),A,98.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,94.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:50:00+00:00,feeder,5.0,L1 Current (Min),A,92.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:50:00+00:00,feeder,5.0,L1 Current (Max),A,92.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,92.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,6.63
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.81
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99646
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98907
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95273
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:50:00+00:00,feeder,4.0,L3 Current (Min),A,79.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:50:00+00:00,feeder,4.0,L3 Current (Max),A,79.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,79.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:50:00+00:00,feeder,4.0,L2 Current (Min),A,60.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:50:00+00:00,feeder,4.0,L2 Current (Max),A,70.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,64.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:50:00+00:00,feeder,4.0,L1 Current (Min),A,56.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:50:00+00:00,feeder,4.0,L1 Current (Max),A,61.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,58.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,97.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,19.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,3.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.04903
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.11717
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.32335
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:50:00+00:00,busbar,,L3 Voltage (Min),V,236.64
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:50:00+00:00,busbar,,L3 Voltage (Max),V,236.66
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,236.66
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:50:00+00:00,busbar,,L2 Voltage (Min),V,236.73
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:50:00+00:00,busbar,,L2 Voltage (Max),V,236.89
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,236.78
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:50:00+00:00,busbar,,L1 Voltage (Min),V,235.67
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:50:00+00:00,busbar,,L1 Voltage (Max),V,235.8
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,235.77
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
