Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:50:00+00:00,busbar,,L3 Active Power,kW,55.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:50:00+00:00,busbar,,L2 Active Power,kW,63.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:50:00+00:00,busbar,,L1 Active Power,kW,41.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:50:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:50:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:50:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:50:00+00:00,busbar,,L3 Current (Min),A,234.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:50:00+00:00,busbar,,L3 Current (Max),A,234.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:50:00+00:00,busbar,,L3 Current (RMS),A,234.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:50:00+00:00,busbar,,L2 Current (Min),A,254.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:50:00+00:00,busbar,,L2 Current (Max),A,275.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:50:00+00:00,busbar,,L2 Current (RMS),A,266.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:50:00+00:00,busbar,,L1 Current (Min),A,176.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:50:00+00:00,busbar,,L1 Current (Max),A,181.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:50:00+00:00,busbar,,L1 Current (RMS),A,177.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:50:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:50:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-10.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.31
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-38.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.96448
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.97528
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.69705
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:40:00+00:00,feeder,,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:40:00+00:00,feeder,,L2 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:40:00+00:00,feeder,,L1 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:40:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:40:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:40:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:40:00+00:00,feeder,,L3 Current (Min),A,24.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:40:00+00:00,feeder,,L3 Current (Max),A,24.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:40:00+00:00,feeder,,L3 Current (RMS),A,24.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:40:00+00:00,feeder,,L2 Current (Min),A,69.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:40:00+00:00,feeder,,L2 Current (Max),A,71.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:40:00+00:00,feeder,,L2 Current (RMS),A,69.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:40:00+00:00,feeder,,L1 Current (Min),A,20.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:40:00+00:00,feeder,,L1 Current (Max),A,21.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:40:00+00:00,feeder,,L1 Current (RMS),A,20.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,6.94
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99167
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9809
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98715
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,25.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:40:00+00:00,feeder,5.0,L3 Current (Min),A,106.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:40:00+00:00,feeder,5.0,L3 Current (Max),A,106.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,106.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:40:00+00:00,feeder,5.0,L2 Current (Min),A,81.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:40:00+00:00,feeder,5.0,L2 Current (Max),A,83.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,82.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:40:00+00:00,feeder,5.0,L1 Current (Min),A,90.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:40:00+00:00,feeder,5.0,L1 Current (Max),A,90.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,90.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,9.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99411
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98523
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97174
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:40:00+00:00,feeder,4.0,L3 Current (Min),A,75.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:40:00+00:00,feeder,4.0,L3 Current (Max),A,75.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,75.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:40:00+00:00,feeder,4.0,L2 Current (Min),A,68.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:40:00+00:00,feeder,4.0,L2 Current (Max),A,84.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,78.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:40:00+00:00,feeder,4.0,L1 Current (Min),A,96.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:40:00+00:00,feeder,4.0,L1 Current (Max),A,103.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,99.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,52.06
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-176.87
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,1.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.03563
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.06746
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.38219
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:40:00+00:00,busbar,,L3 Voltage (Min),V,238.34
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:40:00+00:00,busbar,,L3 Voltage (Max),V,238.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.36
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:40:00+00:00,busbar,,L2 Voltage (Min),V,237.31
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:40:00+00:00,busbar,,L2 Voltage (Max),V,237.48
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:40:00+00:00,busbar,,L1 Voltage (Min),V,237.83
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:40:00+00:00,busbar,,L1 Voltage (Max),V,237.89
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.86
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:40:00+00:00,busbar,,L3 Active Power,kW,49.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:40:00+00:00,busbar,,L2 Active Power,kW,54.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:40:00+00:00,busbar,,L1 Active Power,kW,48.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:40:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:40:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:40:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:40:00+00:00,busbar,,L3 Current (Min),A,205.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:40:00+00:00,busbar,,L3 Current (Max),A,206.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:40:00+00:00,busbar,,L3 Current (RMS),A,205.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:40:00+00:00,busbar,,L2 Current (Min),A,219.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:40:00+00:00,busbar,,L2 Current (Max),A,235.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:40:00+00:00,busbar,,L2 Current (RMS),A,228.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:40:00+00:00,busbar,,L1 Current (Min),A,201.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:40:00+00:00,busbar,,L1 Current (Max),A,207.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:40:00+00:00,busbar,,L1 Current (RMS),A,203.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:40:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:40:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-12.37
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-13.37
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-30.87
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.93906
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.94263
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.8105399999999999
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:30:00+00:00,feeder,,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:30:00+00:00,feeder,,L2 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:30:00+00:00,feeder,,L1 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:30:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:30:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:30:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:30:00+00:00,feeder,,L3 Current (Min),A,18.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:30:00+00:00,feeder,,L3 Current (Max),A,23.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:30:00+00:00,feeder,,L3 Current (RMS),A,19.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:30:00+00:00,feeder,,L2 Current (Min),A,49.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:30:00+00:00,feeder,,L2 Current (Max),A,50.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:30:00+00:00,feeder,,L2 Current (RMS),A,49.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:30:00+00:00,feeder,,L1 Current (Min),A,23.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:30:00+00:00,feeder,,L1 Current (Max),A,23.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:30:00+00:00,feeder,,L1 Current (RMS),A,23.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-3.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.31
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,7.63
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99515
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9653
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98437
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,29.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:30:00+00:00,feeder,5.0,L3 Current (Min),A,122.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:30:00+00:00,feeder,5.0,L3 Current (Max),A,122.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,122.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:30:00+00:00,feeder,5.0,L2 Current (Min),A,59.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:30:00+00:00,feeder,5.0,L2 Current (Max),A,63.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,62.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:30:00+00:00,feeder,5.0,L1 Current (Min),A,81.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:30:00+00:00,feeder,5.0,L1 Current (Max),A,81.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,81.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.94
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.19
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.31
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99072
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98602
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96777
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:30:00+00:00,feeder,4.0,L3 Current (Min),A,58.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:30:00+00:00,feeder,4.0,L3 Current (Max),A,58.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,58.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:30:00+00:00,feeder,4.0,L2 Current (Min),A,54.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:30:00+00:00,feeder,4.0,L2 Current (Max),A,59.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,56.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:30:00+00:00,feeder,4.0,L1 Current (Min),A,79.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:30:00+00:00,feeder,4.0,L1 Current (Max),A,86.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,81.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,19.31
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-121.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-34.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.00114
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.21468
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.34252
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:30:00+00:00,busbar,,L3 Voltage (Min),V,235.47
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:30:00+00:00,busbar,,L3 Voltage (Max),V,235.53
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,235.52
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:30:00+00:00,busbar,,L2 Voltage (Min),V,235.8
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:30:00+00:00,busbar,,L2 Voltage (Max),V,235.84
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,235.83
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:30:00+00:00,busbar,,L1 Voltage (Min),V,234.69
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:30:00+00:00,busbar,,L1 Voltage (Max),V,234.77
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,234.73
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:30:00+00:00,busbar,,L3 Active Power,kW,47.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:30:00+00:00,busbar,,L2 Active Power,kW,39.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:30:00+00:00,busbar,,L1 Active Power,kW,42.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:30:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:30:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:30:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:30:00+00:00,busbar,,L3 Current (Min),A,198.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:30:00+00:00,busbar,,L3 Current (Max),A,203.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:30:00+00:00,busbar,,L3 Current (RMS),A,199.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:30:00+00:00,busbar,,L2 Current (Min),A,166.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:30:00+00:00,busbar,,L2 Current (Max),A,170.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:30:00+00:00,busbar,,L2 Current (RMS),A,167.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:30:00+00:00,busbar,,L1 Current (Min),A,179.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:30:00+00:00,busbar,,L1 Current (Max),A,187.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:30:00+00:00,busbar,,L1 Current (RMS),A,182.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:30:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:30:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-20.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.13
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-36.56
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.90378
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.97183
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.7582399999999999
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:20:00+00:00,feeder,,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:20:00+00:00,feeder,,L2 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:20:00+00:00,feeder,,L1 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:20:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:20:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:20:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:20:00+00:00,feeder,,L3 Current (Min),A,18.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:20:00+00:00,feeder,,L3 Current (Max),A,18.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:20:00+00:00,feeder,,L3 Current (RMS),A,18.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:20:00+00:00,feeder,,L2 Current (Min),A,65.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:20:00+00:00,feeder,,L2 Current (Max),A,72.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:20:00+00:00,feeder,,L2 Current (RMS),A,69.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:20:00+00:00,feeder,,L1 Current (Min),A,24.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:20:00+00:00,feeder,,L1 Current (Max),A,24.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:20:00+00:00,feeder,,L1 Current (RMS),A,24.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.19
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,6.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98041
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97055
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98099
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:20:00+00:00,feeder,5.0,L3 Current (Min),A,68.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:20:00+00:00,feeder,5.0,L3 Current (Max),A,68.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,68.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:20:00+00:00,feeder,5.0,L2 Current (Min),A,61.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:20:00+00:00,feeder,5.0,L2 Current (Max),A,61.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,61.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:20:00+00:00,feeder,5.0,L1 Current (Min),A,64.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:20:00+00:00,feeder,5.0,L1 Current (Max),A,64.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,64.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.81
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99149
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98993
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97418
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:20:00+00:00,feeder,4.0,L3 Current (Min),A,53.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:20:00+00:00,feeder,4.0,L3 Current (Max),A,54.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,53.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:20:00+00:00,feeder,4.0,L2 Current (Min),A,67.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:20:00+00:00,feeder,4.0,L2 Current (Max),A,74.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,71.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:20:00+00:00,feeder,4.0,L1 Current (Min),A,73.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:20:00+00:00,feeder,4.0,L1 Current (Max),A,73.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,73.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,100.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-79.31
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,15.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.04366
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.10588
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.40246
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:20:00+00:00,busbar,,L3 Voltage (Min),V,236.08
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:20:00+00:00,busbar,,L3 Voltage (Max),V,236.09
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,236.09
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:20:00+00:00,busbar,,L2 Voltage (Min),V,235.97
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:20:00+00:00,busbar,,L2 Voltage (Max),V,235.97
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,235.97
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:20:00+00:00,busbar,,L1 Voltage (Min),V,235.05
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:20:00+00:00,busbar,,L1 Voltage (Max),V,235.08
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,235.06
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:20:00+00:00,busbar,,L3 Active Power,kW,32.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:20:00+00:00,busbar,,L2 Active Power,kW,47.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:20:00+00:00,busbar,,L1 Active Power,kW,36.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:20:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:20:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:20:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:20:00+00:00,busbar,,L3 Current (Min),A,140.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:20:00+00:00,busbar,,L3 Current (Max),A,140.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:20:00+00:00,busbar,,L3 Current (RMS),A,140.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:20:00+00:00,busbar,,L2 Current (Min),A,198.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:20:00+00:00,busbar,,L2 Current (Max),A,200.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:20:00+00:00,busbar,,L2 Current (RMS),A,199.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:20:00+00:00,busbar,,L1 Current (Min),A,156.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:20:00+00:00,busbar,,L1 Current (Max),A,156.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:20:00+00:00,busbar,,L1 Current (RMS),A,156.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:20:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:20:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-7.69
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-12.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-18.44
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.97284
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.9483
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.91806
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:10:00+00:00,feeder,,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:10:00+00:00,feeder,,L2 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:10:00+00:00,feeder,,L1 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:10:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:10:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:10:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:10:00+00:00,feeder,,L3 Current (Min),A,23.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:10:00+00:00,feeder,,L3 Current (Max),A,28.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:10:00+00:00,feeder,,L3 Current (RMS),A,24.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:10:00+00:00,feeder,,L2 Current (Min),A,54.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:10:00+00:00,feeder,,L2 Current (Max),A,54.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:10:00+00:00,feeder,,L2 Current (RMS),A,54.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:10:00+00:00,feeder,,L1 Current (Min),A,37.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:10:00+00:00,feeder,,L1 Current (Max),A,37.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:10:00+00:00,feeder,,L1 Current (RMS),A,37.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.44
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.13
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,2.44
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98743
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9812
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98556
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:10:00+00:00,feeder,5.0,L3 Current (Min),A,92.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:10:00+00:00,feeder,5.0,L3 Current (Max),A,92.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,92.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:10:00+00:00,feeder,5.0,L2 Current (Min),A,75.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:10:00+00:00,feeder,5.0,L2 Current (Max),A,81.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,77.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:10:00+00:00,feeder,5.0,L1 Current (Min),A,55.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:10:00+00:00,feeder,5.0,L1 Current (Max),A,55.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,55.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.56
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,10.81
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.31
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98117
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98096
