Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96588
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:10:00+00:00,feeder,4.0,L3 Current (Min),A,39.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:10:00+00:00,feeder,4.0,L3 Current (Max),A,39.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,39.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:10:00+00:00,feeder,4.0,L2 Current (Min),A,72.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:10:00+00:00,feeder,4.0,L2 Current (Max),A,88.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,80.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:10:00+00:00,feeder,4.0,L1 Current (Min),A,86.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:10:00+00:00,feeder,4.0,L1 Current (Max),A,92.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,90.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,66.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,5.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.04134
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.09349
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.3688
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:10:00+00:00,busbar,,L3 Voltage (Min),V,235.52
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:10:00+00:00,busbar,,L3 Voltage (Max),V,235.55
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,235.53
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:10:00+00:00,busbar,,L2 Voltage (Min),V,235.45
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:10:00+00:00,busbar,,L2 Voltage (Max),V,235.52
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,235.48
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:10:00+00:00,busbar,,L1 Voltage (Min),V,234.97
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:10:00+00:00,busbar,,L1 Voltage (Max),V,235.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,234.98
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:10:00+00:00,busbar,,L3 Active Power,kW,36.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:10:00+00:00,busbar,,L2 Active Power,kW,49.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:10:00+00:00,busbar,,L1 Active Power,kW,42.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:10:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:10:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:10:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:10:00+00:00,busbar,,L3 Current (Min),A,155.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:10:00+00:00,busbar,,L3 Current (Max),A,160.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:10:00+00:00,busbar,,L3 Current (RMS),A,156.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:10:00+00:00,busbar,,L2 Current (Min),A,205.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:10:00+00:00,busbar,,L2 Current (Max),A,214.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:10:00+00:00,busbar,,L2 Current (RMS),A,209.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:10:00+00:00,busbar,,L1 Current (Min),A,177.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:10:00+00:00,busbar,,L1 Current (Max),A,184.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:10:00+00:00,busbar,,L1 Current (RMS),A,181.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:10:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:10:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-8.87
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-14.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-20.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.96902
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.94672
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.91818
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:00:00+00:00,feeder,,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:00:00+00:00,feeder,,L2 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:00:00+00:00,feeder,,L1 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:00:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:00:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:00:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:00:00+00:00,feeder,,L3 Current (Min),A,31.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:00:00+00:00,feeder,,L3 Current (Max),A,31.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:00:00+00:00,feeder,,L3 Current (RMS),A,31.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:00:00+00:00,feeder,,L2 Current (Min),A,52.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:00:00+00:00,feeder,,L2 Current (Max),A,52.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:00:00+00:00,feeder,,L2 Current (RMS),A,52.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:00:00+00:00,feeder,,L1 Current (Min),A,35.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:00:00+00:00,feeder,,L1 Current (Max),A,36.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:00:00+00:00,feeder,,L1 Current (RMS),A,35.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.13
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.31
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,7.19
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98746
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97592
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98178
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,25.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:00:00+00:00,feeder,5.0,L3 Current (Min),A,102.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:00:00+00:00,feeder,5.0,L3 Current (Max),A,107.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,106.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:00:00+00:00,feeder,5.0,L2 Current (Min),A,71.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:00:00+00:00,feeder,5.0,L2 Current (Max),A,75.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,72.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:00:00+00:00,feeder,5.0,L1 Current (Min),A,58.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:00:00+00:00,feeder,5.0,L1 Current (Max),A,58.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,58.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.81
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,8.63
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.94
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99048
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97595
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96081
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:00:00+00:00,feeder,4.0,L3 Current (Min),A,55.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:00:00+00:00,feeder,4.0,L3 Current (Max),A,55.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,55.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:00:00+00:00,feeder,4.0,L2 Current (Min),A,53.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:00:00+00:00,feeder,4.0,L2 Current (Max),A,58.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,55.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:00:00+00:00,feeder,4.0,L1 Current (Min),A,69.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:00:00+00:00,feeder,4.0,L1 Current (Max),A,78.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,75.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,58.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,147.69
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,1.94
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.049
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.17903
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.38222
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:00:00+00:00,busbar,,L3 Voltage (Min),V,235.84
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:00:00+00:00,busbar,,L3 Voltage (Max),V,235.86
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,235.86
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:00:00+00:00,busbar,,L2 Voltage (Min),V,236.7
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:00:00+00:00,busbar,,L2 Voltage (Max),V,236.77
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,236.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:00:00+00:00,busbar,,L1 Voltage (Min),V,235.41
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:00:00+00:00,busbar,,L1 Voltage (Max),V,235.44
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,235.42
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:00:00+00:00,busbar,,L3 Active Power,kW,45.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:00:00+00:00,busbar,,L2 Active Power,kW,41.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:00:00+00:00,busbar,,L1 Active Power,kW,38.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:00:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:00:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:00:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:00:00+00:00,busbar,,L3 Current (Min),A,188.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:00:00+00:00,busbar,,L3 Current (Max),A,194.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:00:00+00:00,busbar,,L3 Current (RMS),A,192.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:00:00+00:00,busbar,,L2 Current (Min),A,175.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:00:00+00:00,busbar,,L2 Current (Max),A,183.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:00:00+00:00,busbar,,L2 Current (RMS),A,177.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:00:00+00:00,busbar,,L1 Current (Min),A,160.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:00:00+00:00,busbar,,L1 Current (Max),A,169.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:00:00+00:00,busbar,,L1 Current (RMS),A,167.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:00:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 16:00:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-12.37
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-15.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-18.56
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.95743
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.93256
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.93606
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:50:00+00:00,feeder,,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:50:00+00:00,feeder,,L2 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:50:00+00:00,feeder,,L1 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:50:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:50:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:50:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:50:00+00:00,feeder,,L3 Current (Min),A,22.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:50:00+00:00,feeder,,L3 Current (Max),A,23.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:50:00+00:00,feeder,,L3 Current (RMS),A,22.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:50:00+00:00,feeder,,L2 Current (Min),A,49.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:50:00+00:00,feeder,,L2 Current (Max),A,49.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:50:00+00:00,feeder,,L2 Current (RMS),A,49.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:50:00+00:00,feeder,,L1 Current (Min),A,34.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:50:00+00:00,feeder,,L1 Current (Max),A,34.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:50:00+00:00,feeder,,L1 Current (RMS),A,34.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.44
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.06
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,8.31
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97351
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97983
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97888
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:50:00+00:00,feeder,5.0,L3 Current (Min),A,72.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:50:00+00:00,feeder,5.0,L3 Current (Max),A,73.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,72.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:50:00+00:00,feeder,5.0,L2 Current (Min),A,61.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:50:00+00:00,feeder,5.0,L2 Current (Max),A,62.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,61.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:50:00+00:00,feeder,5.0,L1 Current (Min),A,60.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:50:00+00:00,feeder,5.0,L1 Current (Max),A,60.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,60.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.31
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.19
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.56
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98309
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99048
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98892
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:50:00+00:00,feeder,4.0,L3 Current (Min),A,38.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:50:00+00:00,feeder,4.0,L3 Current (Max),A,38.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,38.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:50:00+00:00,feeder,4.0,L2 Current (Min),A,62.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:50:00+00:00,feeder,4.0,L2 Current (Max),A,69.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,64.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:50:00+00:00,feeder,4.0,L1 Current (Min),A,86.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:50:00+00:00,feeder,4.0,L1 Current (Max),A,96.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,88.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,104.81
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-110.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,11.81
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.03597
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.00279
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.5251399999999999
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:50:00+00:00,busbar,,L3 Voltage (Min),V,236.61
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:50:00+00:00,busbar,,L3 Voltage (Max),V,236.64
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,236.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:50:00+00:00,busbar,,L2 Voltage (Min),V,236.14
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:50:00+00:00,busbar,,L2 Voltage (Max),V,236.19
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,236.17
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:50:00+00:00,busbar,,L1 Voltage (Min),V,235.41
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:50:00+00:00,busbar,,L1 Voltage (Max),V,235.45
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,235.44
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:50:00+00:00,busbar,,L3 Active Power,kW,31.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:50:00+00:00,busbar,,L2 Active Power,kW,40.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:50:00+00:00,busbar,,L1 Active Power,kW,42.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:50:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:50:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:50:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:50:00+00:00,busbar,,L3 Current (Min),A,133.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:50:00+00:00,busbar,,L3 Current (Max),A,133.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:50:00+00:00,busbar,,L3 Current (RMS),A,133.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:50:00+00:00,busbar,,L2 Current (Min),A,172.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:50:00+00:00,busbar,,L2 Current (Max),A,178.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:50:00+00:00,busbar,,L2 Current (RMS),A,173.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:50:00+00:00,busbar,,L1 Current (Min),A,179.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:50:00+00:00,busbar,,L1 Current (Max),A,188.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:50:00+00:00,busbar,,L1 Current (RMS),A,181.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:50:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:50:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-8.19
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-15.69
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-16.07
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.96493
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.93399
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.94537
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:40:00+00:00,feeder,,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:40:00+00:00,feeder,,L2 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:40:00+00:00,feeder,,L1 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:40:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:40:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:40:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:40:00+00:00,feeder,,L3 Current (Min),A,22.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:40:00+00:00,feeder,,L3 Current (Max),A,22.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:40:00+00:00,feeder,,L3 Current (RMS),A,22.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:40:00+00:00,feeder,,L2 Current (Min),A,48.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:40:00+00:00,feeder,,L2 Current (Max),A,48.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:40:00+00:00,feeder,,L2 Current (RMS),A,48.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:40:00+00:00,feeder,,L1 Current (Min),A,45.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:40:00+00:00,feeder,,L1 Current (Max),A,45.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:40:00+00:00,feeder,,L1 Current (RMS),A,45.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.37
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-20.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,10.13
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95734
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.90164
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97375
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:40:00+00:00,feeder,5.0,L3 Current (Min),A,54.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:40:00+00:00,feeder,5.0,L3 Current (Max),A,55.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,54.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:40:00+00:00,feeder,5.0,L2 Current (Min),A,35.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:40:00+00:00,feeder,5.0,L2 Current (Max),A,35.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,35.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:40:00+00:00,feeder,5.0,L1 Current (Min),A,56.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:40:00+00:00,feeder,5.0,L1 Current (Max),A,56.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,56.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.94
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,12.94
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.81
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98483
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95932
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98004
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:40:00+00:00,feeder,4.0,L3 Current (Min),A,41.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:40:00+00:00,feeder,4.0,L3 Current (Max),A,41.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,41.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:40:00+00:00,feeder,4.0,L2 Current (Min),A,34.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:40:00+00:00,feeder,4.0,L2 Current (Max),A,34.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,34.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:40:00+00:00,feeder,4.0,L1 Current (Min),A,73.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:40:00+00:00,feeder,4.0,L1 Current (Max),A,74.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,74.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,95.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-125.69
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,7.69
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.00145
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.21465
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.42644
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:40:00+00:00,busbar,,L3 Voltage (Min),V,237.11
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:40:00+00:00,busbar,,L3 Voltage (Max),V,237.16
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:40:00+00:00,busbar,,L2 Voltage (Min),V,237.19
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:40:00+00:00,busbar,,L2 Voltage (Max),V,237.2
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.19
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:40:00+00:00,busbar,,L1 Voltage (Min),V,236.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:40:00+00:00,busbar,,L1 Voltage (Max),V,236.14
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.14
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:40:00+00:00,busbar,,L3 Active Power,kW,27.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:40:00+00:00,busbar,,L2 Active Power,kW,26.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:40:00+00:00,busbar,,L1 Active Power,kW,40.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:40:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:40:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:40:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:40:00+00:00,busbar,,L3 Current (Min),A,118.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:40:00+00:00,busbar,,L3 Current (Max),A,118.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:40:00+00:00,busbar,,L3 Current (RMS),A,118.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:40:00+00:00,busbar,,L2 Current (Min),A,114.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:40:00+00:00,busbar,,L2 Current (Max),A,115.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:40:00+00:00,busbar,,L2 Current (RMS),A,114.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:40:00+00:00,busbar,,L1 Current (Min),A,173.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:40:00+00:00,busbar,,L1 Current (Max),A,173.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:40:00+00:00,busbar,,L1 Current (RMS),A,173.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:40:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:40:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-15.63
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-47.94
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.98096
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.92911
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.5804699999999999
