Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:30:00+00:00,feeder,,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:30:00+00:00,feeder,,L2 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:30:00+00:00,feeder,,L1 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:30:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:30:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:30:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:30:00+00:00,feeder,,L3 Current (Min),A,31.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:30:00+00:00,feeder,,L3 Current (Max),A,33.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:30:00+00:00,feeder,,L3 Current (RMS),A,32.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:30:00+00:00,feeder,,L2 Current (Min),A,38.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:30:00+00:00,feeder,,L2 Current (Max),A,39.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:30:00+00:00,feeder,,L2 Current (RMS),A,38.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:30:00+00:00,feeder,,L1 Current (Min),A,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:30:00+00:00,feeder,,L1 Current (Max),A,18.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:30:00+00:00,feeder,,L1 Current (RMS),A,18.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.07
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-21.94
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96088
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.89438
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97507
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:30:00+00:00,feeder,5.0,L3 Current (Min),A,52.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:30:00+00:00,feeder,5.0,L3 Current (Max),A,52.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,52.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:30:00+00:00,feeder,5.0,L2 Current (Min),A,42.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:30:00+00:00,feeder,5.0,L2 Current (Max),A,43.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,42.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:30:00+00:00,feeder,5.0,L1 Current (Min),A,66.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:30:00+00:00,feeder,5.0,L1 Current (Max),A,67.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,67.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.31
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.31
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9866
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99384
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92529
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:30:00+00:00,feeder,4.0,L3 Current (Min),A,42.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:30:00+00:00,feeder,4.0,L3 Current (Max),A,42.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,42.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:30:00+00:00,feeder,4.0,L2 Current (Min),A,71.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:30:00+00:00,feeder,4.0,L2 Current (Max),A,82.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,75.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:30:00+00:00,feeder,4.0,L1 Current (Min),A,43.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:30:00+00:00,feeder,4.0,L1 Current (Max),A,53.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,50.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,44.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.44
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,29.44
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.0233
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.24697
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.3073
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:30:00+00:00,busbar,,L3 Voltage (Min),V,236.22
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:30:00+00:00,busbar,,L3 Voltage (Max),V,236.31
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,236.27
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:30:00+00:00,busbar,,L2 Voltage (Min),V,236.7
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:30:00+00:00,busbar,,L2 Voltage (Max),V,236.81
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,236.77
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:30:00+00:00,busbar,,L1 Voltage (Min),V,236.23
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:30:00+00:00,busbar,,L1 Voltage (Max),V,236.27
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:30:00+00:00,busbar,,L3 Active Power,kW,30.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:30:00+00:00,busbar,,L2 Active Power,kW,35.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:30:00+00:00,busbar,,L1 Active Power,kW,29.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:30:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:30:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:30:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:30:00+00:00,busbar,,L3 Current (Min),A,126.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:30:00+00:00,busbar,,L3 Current (Max),A,129.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:30:00+00:00,busbar,,L3 Current (RMS),A,127.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:30:00+00:00,busbar,,L2 Current (Min),A,148.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:30:00+00:00,busbar,,L2 Current (Max),A,160.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:30:00+00:00,busbar,,L2 Current (RMS),A,153.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:30:00+00:00,busbar,,L1 Current (Min),A,120.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:30:00+00:00,busbar,,L1 Current (Max),A,130.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:30:00+00:00,busbar,,L1 Current (RMS),A,126.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:30:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:30:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-8.19
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-21.31
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-16.44
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.98041
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.8932200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.92053
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:20:00+00:00,feeder,,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:20:00+00:00,feeder,,L2 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:20:00+00:00,feeder,,L1 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:20:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:20:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:20:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:20:00+00:00,feeder,,L3 Current (Min),A,33.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:20:00+00:00,feeder,,L3 Current (Max),A,36.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:20:00+00:00,feeder,,L3 Current (RMS),A,35.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:20:00+00:00,feeder,,L2 Current (Min),A,34.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:20:00+00:00,feeder,,L2 Current (Max),A,35.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:20:00+00:00,feeder,,L2 Current (RMS),A,35.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:20:00+00:00,feeder,,L1 Current (Min),A,31.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:20:00+00:00,feeder,,L1 Current (Max),A,40.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:20:00+00:00,feeder,,L1 Current (RMS),A,34.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.87
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-22.56
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,6.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96643
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8752700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98087
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:20:00+00:00,feeder,5.0,L3 Current (Min),A,55.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:20:00+00:00,feeder,5.0,L3 Current (Max),A,56.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,56.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:20:00+00:00,feeder,5.0,L2 Current (Min),A,35.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:20:00+00:00,feeder,5.0,L2 Current (Max),A,35.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,35.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:20:00+00:00,feeder,5.0,L1 Current (Min),A,58.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:20:00+00:00,feeder,5.0,L1 Current (Max),A,58.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,58.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.81
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,11.44
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99078
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97336
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97809
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:20:00+00:00,feeder,4.0,L3 Current (Min),A,49.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:20:00+00:00,feeder,4.0,L3 Current (Max),A,49.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,49.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:20:00+00:00,feeder,4.0,L2 Current (Min),A,49.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:20:00+00:00,feeder,4.0,L2 Current (Max),A,57.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,54.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:20:00+00:00,feeder,4.0,L1 Current (Min),A,96.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:20:00+00:00,feeder,4.0,L1 Current (Max),A,102.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,100.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,70.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-147.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.00728
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.20012
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.44704
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:20:00+00:00,busbar,,L3 Voltage (Min),V,237.14
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:20:00+00:00,busbar,,L3 Voltage (Max),V,237.19
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.16
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:20:00+00:00,busbar,,L2 Voltage (Min),V,237.52
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:20:00+00:00,busbar,,L2 Voltage (Max),V,237.56
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.53
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:20:00+00:00,busbar,,L1 Voltage (Min),V,236.2
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:20:00+00:00,busbar,,L1 Voltage (Max),V,236.27
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.23
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:20:00+00:00,busbar,,L3 Active Power,kW,33.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:20:00+00:00,busbar,,L2 Active Power,kW,27.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:20:00+00:00,busbar,,L1 Active Power,kW,45.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:20:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:20:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:20:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:20:00+00:00,busbar,,L3 Current (Min),A,137.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:20:00+00:00,busbar,,L3 Current (Max),A,141.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:20:00+00:00,busbar,,L3 Current (RMS),A,140.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:20:00+00:00,busbar,,L2 Current (Min),A,114.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:20:00+00:00,busbar,,L2 Current (Max),A,123.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:20:00+00:00,busbar,,L2 Current (RMS),A,119.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:20:00+00:00,busbar,,L1 Current (Min),A,184.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:20:00+00:00,busbar,,L1 Current (Max),A,197.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:20:00+00:00,busbar,,L1 Current (RMS),A,191.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:20:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:20:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-7.44
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-17.63
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-79.56
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.97824
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.91739
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.161
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:10:00+00:00,feeder,,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:10:00+00:00,feeder,,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:10:00+00:00,feeder,,L1 Active Power,kW,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:10:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:10:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:10:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:10:00+00:00,feeder,,L3 Current (Min),A,29.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:10:00+00:00,feeder,,L3 Current (Max),A,32.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:10:00+00:00,feeder,,L3 Current (RMS),A,31.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:10:00+00:00,feeder,,L2 Current (Min),A,44.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:10:00+00:00,feeder,,L2 Current (Max),A,44.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:10:00+00:00,feeder,,L2 Current (RMS),A,44.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:10:00+00:00,feeder,,L1 Current (Min),A,16.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:10:00+00:00,feeder,,L1 Current (Max),A,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:10:00+00:00,feeder,,L1 Current (RMS),A,16.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-23.19
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,7.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90744
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.85367
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98132
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:10:00+00:00,feeder,5.0,L3 Current (Min),A,43.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:10:00+00:00,feeder,5.0,L3 Current (Max),A,43.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,43.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:10:00+00:00,feeder,5.0,L2 Current (Min),A,26.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:10:00+00:00,feeder,5.0,L2 Current (Max),A,26.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,26.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:10:00+00:00,feeder,5.0,L1 Current (Min),A,61.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:10:00+00:00,feeder,5.0,L1 Current (Max),A,61.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,61.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.56
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.56
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97537
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9863
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96313
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:10:00+00:00,feeder,4.0,L3 Current (Min),A,41.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:10:00+00:00,feeder,4.0,L3 Current (Max),A,41.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,41.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:10:00+00:00,feeder,4.0,L2 Current (Min),A,31.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:10:00+00:00,feeder,4.0,L2 Current (Max),A,44.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,38.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:10:00+00:00,feeder,4.0,L1 Current (Min),A,57.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:10:00+00:00,feeder,4.0,L1 Current (Max),A,57.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,57.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,13.87
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-91.81
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,20.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.12752
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.01134
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.28496
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:10:00+00:00,busbar,,L3 Voltage (Min),V,238.81
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:10:00+00:00,busbar,,L3 Voltage (Max),V,238.84
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.83
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:10:00+00:00,busbar,,L2 Voltage (Min),V,239.02
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:10:00+00:00,busbar,,L2 Voltage (Max),V,239.09
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.05
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:10:00+00:00,busbar,,L1 Voltage (Min),V,238.2
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:10:00+00:00,busbar,,L1 Voltage (Max),V,238.27
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.23
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:10:00+00:00,busbar,,L3 Active Power,kW,26.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:10:00+00:00,busbar,,L2 Active Power,kW,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:10:00+00:00,busbar,,L1 Active Power,kW,28.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:10:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:10:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:10:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:10:00+00:00,busbar,,L3 Current (Min),A,113.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:10:00+00:00,busbar,,L3 Current (Max),A,116.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:10:00+00:00,busbar,,L3 Current (RMS),A,115.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:10:00+00:00,busbar,,L2 Current (Min),A,100.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:10:00+00:00,busbar,,L2 Current (Max),A,112.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:10:00+00:00,busbar,,L2 Current (RMS),A,106.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:10:00+00:00,busbar,,L1 Current (Min),A,122.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:10:00+00:00,busbar,,L1 Current (Max),A,122.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:10:00+00:00,busbar,,L1 Current (RMS),A,122.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:10:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:10:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-6.56
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-26.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-125.81
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.98154
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.81439
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:00:00+00:00,feeder,,L1 Power Factor,Unitless,-0.54345
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:00:00+00:00,feeder,,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:00:00+00:00,feeder,,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:00:00+00:00,feeder,,L1 Active Power,kW,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:00:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:00:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:00:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:00:00+00:00,feeder,,L3 Current (Min),A,34.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:00:00+00:00,feeder,,L3 Current (Max),A,34.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:00:00+00:00,feeder,,L3 Current (RMS),A,34.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:00:00+00:00,feeder,,L2 Current (Min),A,27.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:00:00+00:00,feeder,,L2 Current (Max),A,27.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:00:00+00:00,feeder,,L2 Current (RMS),A,27.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:00:00+00:00,feeder,,L1 Current (Min),A,14.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:00:00+00:00,feeder,,L1 Current (Max),A,15.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:00:00+00:00,feeder,,L1 Current (RMS),A,14.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.13
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-31.56
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,15.37
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96985
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.75613
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95428
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:00:00+00:00,feeder,5.0,L3 Current (Min),A,62.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:00:00+00:00,feeder,5.0,L3 Current (Max),A,62.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,62.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:00:00+00:00,feeder,5.0,L2 Current (Min),A,22.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:00:00+00:00,feeder,5.0,L2 Current (Max),A,22.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,22.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:00:00+00:00,feeder,5.0,L1 Current (Min),A,58.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:00:00+00:00,feeder,5.0,L1 Current (Max),A,59.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,59.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.94
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.06
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93735
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98828
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97125
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:00:00+00:00,feeder,4.0,L3 Current (Min),A,20.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:00:00+00:00,feeder,4.0,L3 Current (Max),A,20.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,20.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:00:00+00:00,feeder,4.0,L2 Current (Min),A,38.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:00:00+00:00,feeder,4.0,L2 Current (Max),A,38.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,38.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:00:00+00:00,feeder,4.0,L1 Current (Min),A,58.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:00:00+00:00,feeder,4.0,L1 Current (Max),A,63.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,61.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-175.81
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-44.94
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.94
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.07665
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.01369
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.44384
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
