Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:00:00+00:00,busbar,,L3 Voltage (Min),V,243.31
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:00:00+00:00,busbar,,L3 Voltage (Max),V,243.31
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.31
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:00:00+00:00,busbar,,L2 Voltage (Min),V,244.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:00:00+00:00,busbar,,L2 Voltage (Max),V,244.27
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:00:00+00:00,busbar,,L1 Voltage (Min),V,241.84
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:00:00+00:00,busbar,,L1 Voltage (Max),V,242.03
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.94
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:00:00+00:00,busbar,,L3 Active Power,kW,28.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:00:00+00:00,busbar,,L2 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:00:00+00:00,busbar,,L1 Active Power,kW,26.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:00:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:00:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:00:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:00:00+00:00,busbar,,L3 Current (Min),A,117.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:00:00+00:00,busbar,,L3 Current (Max),A,117.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:00:00+00:00,busbar,,L3 Current (RMS),A,117.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:00:00+00:00,busbar,,L2 Current (Min),A,84.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:00:00+00:00,busbar,,L2 Current (Max),A,84.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:00:00+00:00,busbar,,L2 Current (RMS),A,84.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:00:00+00:00,busbar,,L1 Current (Min),A,108.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:00:00+00:00,busbar,,L1 Current (Max),A,113.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:00:00+00:00,busbar,,L1 Current (RMS),A,110.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:00:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 15:00:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-21.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-15.57
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-45.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.85867
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.91815
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.65914
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:50:00+00:00,feeder,,L3 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:50:00+00:00,feeder,,L2 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:50:00+00:00,feeder,,L1 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:50:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:50:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:50:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:50:00+00:00,feeder,,L3 Current (Min),A,14.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:50:00+00:00,feeder,,L3 Current (Max),A,14.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:50:00+00:00,feeder,,L3 Current (RMS),A,14.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:50:00+00:00,feeder,,L2 Current (Min),A,38.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:50:00+00:00,feeder,,L2 Current (Max),A,38.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:50:00+00:00,feeder,,L2 Current (RMS),A,38.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:50:00+00:00,feeder,,L1 Current (Min),A,21.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:50:00+00:00,feeder,,L1 Current (Max),A,21.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:50:00+00:00,feeder,,L1 Current (RMS),A,21.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.37
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-42.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,12.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94171
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.65454
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97037
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:50:00+00:00,feeder,5.0,L3 Current (Min),A,50.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:50:00+00:00,feeder,5.0,L3 Current (Max),A,50.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,50.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:50:00+00:00,feeder,5.0,L2 Current (Min),A,22.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:50:00+00:00,feeder,5.0,L2 Current (Max),A,22.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,22.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:50:00+00:00,feeder,5.0,L1 Current (Min),A,73.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:50:00+00:00,feeder,5.0,L1 Current (Max),A,73.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,73.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.06
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.87
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96262
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97412
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.88635
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:50:00+00:00,feeder,4.0,L3 Current (Min),A,31.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:50:00+00:00,feeder,4.0,L3 Current (Max),A,32.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,32.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:50:00+00:00,feeder,4.0,L2 Current (Min),A,29.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:50:00+00:00,feeder,4.0,L2 Current (Max),A,38.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,34.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:50:00+00:00,feeder,4.0,L1 Current (Min),A,36.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:50:00+00:00,feeder,4.0,L1 Current (Max),A,47.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,43.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,106.13
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-113.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.09905
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.0623
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.33623000000000003
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:50:00+00:00,busbar,,L3 Voltage (Min),V,242.86
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:50:00+00:00,busbar,,L3 Voltage (Max),V,242.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.86
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:50:00+00:00,busbar,,L2 Voltage (Min),V,242.94
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:50:00+00:00,busbar,,L2 Voltage (Max),V,242.97
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.95
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:50:00+00:00,busbar,,L1 Voltage (Min),V,241.17
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:50:00+00:00,busbar,,L1 Voltage (Max),V,241.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.2
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:50:00+00:00,busbar,,L3 Active Power,kW,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:50:00+00:00,busbar,,L2 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:50:00+00:00,busbar,,L1 Active Power,kW,30.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:50:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:50:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:50:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:50:00+00:00,busbar,,L3 Current (Min),A,96.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:50:00+00:00,busbar,,L3 Current (Max),A,96.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:50:00+00:00,busbar,,L3 Current (RMS),A,96.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:50:00+00:00,busbar,,L2 Current (Min),A,86.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:50:00+00:00,busbar,,L2 Current (Max),A,94.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:50:00+00:00,busbar,,L2 Current (RMS),A,91.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:50:00+00:00,busbar,,L1 Current (Min),A,120.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:50:00+00:00,busbar,,L1 Current (Max),A,132.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:50:00+00:00,busbar,,L1 Current (RMS),A,128.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:50:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:50:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-13.69
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-15.63
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-54.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.94824
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.93542
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.52081
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:40:00+00:00,feeder,,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:40:00+00:00,feeder,,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:40:00+00:00,feeder,,L1 Active Power,kW,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:40:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:40:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:40:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:40:00+00:00,feeder,,L3 Current (Min),A,22.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:40:00+00:00,feeder,,L3 Current (Max),A,22.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:40:00+00:00,feeder,,L3 Current (RMS),A,22.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:40:00+00:00,feeder,,L2 Current (Min),A,45.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:40:00+00:00,feeder,,L2 Current (Max),A,45.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:40:00+00:00,feeder,,L2 Current (RMS),A,45.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:40:00+00:00,feeder,,L1 Current (Min),A,18.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:40:00+00:00,feeder,,L1 Current (Max),A,19.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:40:00+00:00,feeder,,L1 Current (RMS),A,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.56
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-27.44
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,13.31
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9668
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.83005
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9624
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:40:00+00:00,feeder,5.0,L3 Current (Min),A,50.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:40:00+00:00,feeder,5.0,L3 Current (Max),A,50.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,50.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:40:00+00:00,feeder,5.0,L2 Current (Min),A,32.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:40:00+00:00,feeder,5.0,L2 Current (Max),A,32.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,32.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:40:00+00:00,feeder,5.0,L1 Current (Min),A,63.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:40:00+00:00,feeder,5.0,L1 Current (Max),A,63.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,63.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.44
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.56
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9888
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98563
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96588
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:40:00+00:00,feeder,4.0,L3 Current (Min),A,45.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:40:00+00:00,feeder,4.0,L3 Current (Max),A,45.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,45.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:40:00+00:00,feeder,4.0,L2 Current (Min),A,54.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:40:00+00:00,feeder,4.0,L2 Current (Max),A,56.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,55.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:40:00+00:00,feeder,4.0,L1 Current (Min),A,58.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:40:00+00:00,feeder,4.0,L1 Current (Max),A,64.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,61.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-23.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-60.87
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,37.94
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.00859
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.11363
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.35012
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:40:00+00:00,busbar,,L3 Voltage (Min),V,241.56
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:40:00+00:00,busbar,,L3 Voltage (Max),V,241.58
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.56
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:40:00+00:00,busbar,,L2 Voltage (Min),V,242.08
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:40:00+00:00,busbar,,L2 Voltage (Max),V,242.09
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.09
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:40:00+00:00,busbar,,L1 Voltage (Min),V,240.72
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:40:00+00:00,busbar,,L1 Voltage (Max),V,240.77
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.73
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:40:00+00:00,busbar,,L3 Active Power,kW,28.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:40:00+00:00,busbar,,L2 Active Power,kW,30.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:40:00+00:00,busbar,,L1 Active Power,kW,31.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:40:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:40:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:40:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:40:00+00:00,busbar,,L3 Current (Min),A,118.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:40:00+00:00,busbar,,L3 Current (Max),A,118.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:40:00+00:00,busbar,,L3 Current (RMS),A,118.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:40:00+00:00,busbar,,L2 Current (Min),A,128.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:40:00+00:00,busbar,,L2 Current (Max),A,130.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:40:00+00:00,busbar,,L2 Current (RMS),A,129.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:40:00+00:00,busbar,,L1 Current (Min),A,130.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:40:00+00:00,busbar,,L1 Current (Max),A,136.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:40:00+00:00,busbar,,L1 Current (RMS),A,133.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:40:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:40:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-8.63
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-27.32
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-84.19
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.95682
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.84085
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.09368
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:30:00+00:00,feeder,,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:30:00+00:00,feeder,,L2 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:30:00+00:00,feeder,,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:30:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:30:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:30:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:30:00+00:00,feeder,,L3 Current (Min),A,19.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:30:00+00:00,feeder,,L3 Current (Max),A,19.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:30:00+00:00,feeder,,L3 Current (RMS),A,19.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:30:00+00:00,feeder,,L2 Current (Min),A,34.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:30:00+00:00,feeder,,L2 Current (Max),A,34.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:30:00+00:00,feeder,,L2 Current (RMS),A,34.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:30:00+00:00,feeder,,L1 Current (Min),A,11.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:30:00+00:00,feeder,,L1 Current (Max),A,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:30:00+00:00,feeder,,L1 Current (RMS),A,11.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.94
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,17.87
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96698
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96808
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92715
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:30:00+00:00,feeder,5.0,L3 Current (Min),A,51.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:30:00+00:00,feeder,5.0,L3 Current (Max),A,52.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,51.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:30:00+00:00,feeder,5.0,L2 Current (Min),A,64.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:30:00+00:00,feeder,5.0,L2 Current (Max),A,64.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,64.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:30:00+00:00,feeder,5.0,L1 Current (Min),A,47.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:30:00+00:00,feeder,5.0,L1 Current (Max),A,53.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,51.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.06
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,6.87
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99036
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98062
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98123
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:30:00+00:00,feeder,4.0,L3 Current (Min),A,45.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:30:00+00:00,feeder,4.0,L3 Current (Max),A,46.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,46.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:30:00+00:00,feeder,4.0,L2 Current (Min),A,49.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:30:00+00:00,feeder,4.0,L2 Current (Max),A,59.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,54.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:30:00+00:00,feeder,4.0,L1 Current (Min),A,82.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:30:00+00:00,feeder,4.0,L1 Current (Max),A,95.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,87.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,103.06
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-104.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,5.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.06481
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.01265
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.41637
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:30:00+00:00,busbar,,L3 Voltage (Min),V,241.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:30:00+00:00,busbar,,L3 Voltage (Max),V,241.98
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.92
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:30:00+00:00,busbar,,L2 Voltage (Min),V,241.92
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:30:00+00:00,busbar,,L2 Voltage (Max),V,242.09
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.03
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:30:00+00:00,busbar,,L1 Voltage (Min),V,240.52
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:30:00+00:00,busbar,,L1 Voltage (Max),V,240.66
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:30:00+00:00,busbar,,L3 Active Power,kW,28.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:30:00+00:00,busbar,,L2 Active Power,kW,35.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:30:00+00:00,busbar,,L1 Active Power,kW,32.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:30:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:30:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:30:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:30:00+00:00,busbar,,L3 Current (Min),A,116.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:30:00+00:00,busbar,,L3 Current (Max),A,117.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:30:00+00:00,busbar,,L3 Current (RMS),A,116.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:30:00+00:00,busbar,,L2 Current (Min),A,144.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:30:00+00:00,busbar,,L2 Current (Max),A,153.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:30:00+00:00,busbar,,L2 Current (RMS),A,148.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:30:00+00:00,busbar,,L1 Current (Min),A,133.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:30:00+00:00,busbar,,L1 Current (Max),A,141.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:30:00+00:00,busbar,,L1 Current (RMS),A,137.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:30:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:30:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-10.31
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-15.07
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-36.87
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.95666
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.94281
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.76785
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:20:00+00:00,feeder,,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:20:00+00:00,feeder,,L2 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:20:00+00:00,feeder,,L1 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:20:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:20:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:20:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:20:00+00:00,feeder,,L3 Current (Min),A,23.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:20:00+00:00,feeder,,L3 Current (Max),A,23.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:20:00+00:00,feeder,,L3 Current (RMS),A,23.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:20:00+00:00,feeder,,L2 Current (Min),A,52.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:20:00+00:00,feeder,,L2 Current (Max),A,53.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:20:00+00:00,feeder,,L2 Current (RMS),A,52.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:20:00+00:00,feeder,,L1 Current (Min),A,21.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:20:00+00:00,feeder,,L1 Current (Max),A,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:20:00+00:00,feeder,,L1 Current (RMS),A,21.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-20.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94763
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.90671
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9743
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
