Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:20:00+00:00,feeder,5.0,L3 Current (Min),A,43.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:20:00+00:00,feeder,5.0,L3 Current (Max),A,43.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,43.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:20:00+00:00,feeder,5.0,L2 Current (Min),A,42.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:20:00+00:00,feeder,5.0,L2 Current (Max),A,42.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,42.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:20:00+00:00,feeder,5.0,L1 Current (Min),A,58.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:20:00+00:00,feeder,5.0,L1 Current (Max),A,58.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,58.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.13
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,9.06
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.94
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97415
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98547
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97687
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:20:00+00:00,feeder,4.0,L3 Current (Min),A,34.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:20:00+00:00,feeder,4.0,L3 Current (Max),A,35.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,35.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:20:00+00:00,feeder,4.0,L2 Current (Min),A,58.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:20:00+00:00,feeder,4.0,L2 Current (Max),A,70.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,64.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:20:00+00:00,feeder,4.0,L1 Current (Min),A,86.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:20:00+00:00,feeder,4.0,L1 Current (Max),A,91.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,87.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,141.94
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-95.06
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,10.37
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.04848
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.06545
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.4658100000000001
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:20:00+00:00,busbar,,L3 Voltage (Min),V,241.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:20:00+00:00,busbar,,L3 Voltage (Max),V,241.58
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.52
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:20:00+00:00,busbar,,L2 Voltage (Min),V,242.03
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:20:00+00:00,busbar,,L2 Voltage (Max),V,242.14
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.06
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:20:00+00:00,busbar,,L1 Voltage (Min),V,241.42
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:20:00+00:00,busbar,,L1 Voltage (Max),V,241.52
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.47
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:20:00+00:00,busbar,,L3 Active Power,kW,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:20:00+00:00,busbar,,L2 Active Power,kW,37.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:20:00+00:00,busbar,,L1 Active Power,kW,38.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:20:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:20:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:20:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:20:00+00:00,busbar,,L3 Current (Min),A,102.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:20:00+00:00,busbar,,L3 Current (Max),A,102.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:20:00+00:00,busbar,,L3 Current (RMS),A,102.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:20:00+00:00,busbar,,L2 Current (Min),A,149.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:20:00+00:00,busbar,,L2 Current (Max),A,161.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:20:00+00:00,busbar,,L2 Current (RMS),A,155.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:20:00+00:00,busbar,,L1 Current (Min),A,160.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:20:00+00:00,busbar,,L1 Current (Max),A,165.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:20:00+00:00,busbar,,L1 Current (RMS),A,162.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:20:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:20:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-30.44
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-29.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-30.19
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.7710199999999999
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.7912600000000001
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.8314799999999999
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:10:00+00:00,feeder,,L3 Active Power,kW,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:10:00+00:00,feeder,,L2 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:10:00+00:00,feeder,,L1 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:10:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:10:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:10:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:10:00+00:00,feeder,,L3 Current (Min),A,12.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:10:00+00:00,feeder,,L3 Current (Max),A,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:10:00+00:00,feeder,,L3 Current (RMS),A,12.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:10:00+00:00,feeder,,L2 Current (Min),A,28.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:10:00+00:00,feeder,,L2 Current (Max),A,28.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:10:00+00:00,feeder,,L2 Current (RMS),A,28.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:10:00+00:00,feeder,,L1 Current (Min),A,20.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:10:00+00:00,feeder,,L1 Current (Max),A,21.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:10:00+00:00,feeder,,L1 Current (RMS),A,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.56
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-30.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,12.94
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90359
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8096899999999999
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95966
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:10:00+00:00,feeder,5.0,L3 Current (Min),A,33.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:10:00+00:00,feeder,5.0,L3 Current (Max),A,33.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,33.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:10:00+00:00,feeder,5.0,L2 Current (Min),A,28.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:10:00+00:00,feeder,5.0,L2 Current (Max),A,28.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,28.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:10:00+00:00,feeder,5.0,L1 Current (Min),A,57.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:10:00+00:00,feeder,5.0,L1 Current (Max),A,57.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,57.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,6.56
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98846
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98959
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99149
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:10:00+00:00,feeder,4.0,L3 Current (Min),A,38.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:10:00+00:00,feeder,4.0,L3 Current (Max),A,38.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,38.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:10:00+00:00,feeder,4.0,L2 Current (Min),A,49.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:10:00+00:00,feeder,4.0,L2 Current (Max),A,62.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,55.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:10:00+00:00,feeder,4.0,L1 Current (Min),A,95.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:10:00+00:00,feeder,4.0,L1 Current (Max),A,96.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,96.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,161.94
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-95.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.127
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.04106
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.37676
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:10:00+00:00,busbar,,L3 Voltage (Min),V,241.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:10:00+00:00,busbar,,L3 Voltage (Max),V,241.95
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.89
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:10:00+00:00,busbar,,L2 Voltage (Min),V,242.39
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:10:00+00:00,busbar,,L2 Voltage (Max),V,242.44
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.41
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:10:00+00:00,busbar,,L1 Voltage (Min),V,240.44
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:10:00+00:00,busbar,,L1 Voltage (Max),V,240.58
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.48
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:10:00+00:00,busbar,,L3 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:10:00+00:00,busbar,,L2 Active Power,kW,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:10:00+00:00,busbar,,L1 Active Power,kW,40.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:10:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:10:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:10:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:10:00+00:00,busbar,,L3 Current (Min),A,82.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:10:00+00:00,busbar,,L3 Current (Max),A,83.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:10:00+00:00,busbar,,L3 Current (RMS),A,82.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:10:00+00:00,busbar,,L2 Current (Min),A,100.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:10:00+00:00,busbar,,L2 Current (Max),A,111.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:10:00+00:00,busbar,,L2 Current (RMS),A,106.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:10:00+00:00,busbar,,L1 Current (Min),A,169.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:10:00+00:00,busbar,,L1 Current (Max),A,170.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:10:00+00:00,busbar,,L1 Current (RMS),A,170.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:10:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:10:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-32.93
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-37.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-28.94
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.7520399999999999
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.71783
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.8447899999999999
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:00:00+00:00,feeder,,L3 Active Power,kW,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:00:00+00:00,feeder,,L2 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:00:00+00:00,feeder,,L1 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:00:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:00:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:00:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:00:00+00:00,feeder,,L3 Current (Min),A,10.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:00:00+00:00,feeder,,L3 Current (Max),A,10.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:00:00+00:00,feeder,,L3 Current (RMS),A,10.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:00:00+00:00,feeder,,L2 Current (Min),A,26.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:00:00+00:00,feeder,,L2 Current (Max),A,27.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:00:00+00:00,feeder,,L2 Current (RMS),A,26.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:00:00+00:00,feeder,,L1 Current (Min),A,21.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:00:00+00:00,feeder,,L1 Current (Max),A,21.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:00:00+00:00,feeder,,L1 Current (RMS),A,21.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-23.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-17.44
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,11.63
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.87897
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92358
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97327
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:00:00+00:00,feeder,5.0,L3 Current (Min),A,32.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:00:00+00:00,feeder,5.0,L3 Current (Max),A,32.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,32.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:00:00+00:00,feeder,5.0,L2 Current (Min),A,37.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:00:00+00:00,feeder,5.0,L2 Current (Max),A,37.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,37.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:00:00+00:00,feeder,5.0,L1 Current (Min),A,73.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:00:00+00:00,feeder,5.0,L1 Current (Max),A,73.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,73.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.81
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.94
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.44
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98752
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99005
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97409
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:00:00+00:00,feeder,4.0,L3 Current (Min),A,43.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:00:00+00:00,feeder,4.0,L3 Current (Max),A,43.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,43.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:00:00+00:00,feeder,4.0,L2 Current (Min),A,45.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:00:00+00:00,feeder,4.0,L2 Current (Max),A,57.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,51.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:00:00+00:00,feeder,4.0,L1 Current (Min),A,84.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:00:00+00:00,feeder,4.0,L1 Current (Max),A,89.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,86.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-173.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-97.69
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,23.31
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.06896000000000001
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.13664
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.35592
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:00:00+00:00,busbar,,L3 Voltage (Min),V,242.16
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:00:00+00:00,busbar,,L3 Voltage (Max),V,242.22
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.19
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:00:00+00:00,busbar,,L2 Voltage (Min),V,242.52
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:00:00+00:00,busbar,,L2 Voltage (Max),V,242.59
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.56
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:00:00+00:00,busbar,,L1 Voltage (Min),V,241.03
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:00:00+00:00,busbar,,L1 Voltage (Max),V,241.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.08
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:00:00+00:00,busbar,,L3 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:00:00+00:00,busbar,,L2 Active Power,kW,25.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:00:00+00:00,busbar,,L1 Active Power,kW,42.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:00:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:00:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:00:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:00:00+00:00,busbar,,L3 Current (Min),A,83.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:00:00+00:00,busbar,,L3 Current (Max),A,84.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:00:00+00:00,busbar,,L3 Current (RMS),A,84.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:00:00+00:00,busbar,,L2 Current (Min),A,104.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:00:00+00:00,busbar,,L2 Current (Max),A,116.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:00:00+00:00,busbar,,L2 Current (RMS),A,110.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:00:00+00:00,busbar,,L1 Current (Min),A,174.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:00:00+00:00,busbar,,L1 Current (Max),A,179.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:00:00+00:00,busbar,,L1 Current (RMS),A,176.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:00:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 14:00:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-18.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-17.44
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-25.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.92554
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.8837299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.8852200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:50:00+00:00,feeder,,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:50:00+00:00,feeder,,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:50:00+00:00,feeder,,L1 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:50:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:50:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:50:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:50:00+00:00,feeder,,L3 Current (Min),A,18.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:50:00+00:00,feeder,,L3 Current (Max),A,21.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:50:00+00:00,feeder,,L3 Current (RMS),A,19.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:50:00+00:00,feeder,,L2 Current (Min),A,30.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:50:00+00:00,feeder,,L2 Current (Max),A,30.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:50:00+00:00,feeder,,L2 Current (RMS),A,30.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:50:00+00:00,feeder,,L1 Current (Min),A,27.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:50:00+00:00,feeder,,L1 Current (Max),A,27.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:50:00+00:00,feeder,,L1 Current (RMS),A,27.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-29.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-36.69
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,8.69
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.81125
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.73458
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98233
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:50:00+00:00,feeder,5.0,L3 Current (Min),A,28.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:50:00+00:00,feeder,5.0,L3 Current (Max),A,28.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,28.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:50:00+00:00,feeder,5.0,L2 Current (Min),A,22.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:50:00+00:00,feeder,5.0,L2 Current (Max),A,22.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,22.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:50:00+00:00,feeder,5.0,L1 Current (Min),A,75.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:50:00+00:00,feeder,5.0,L1 Current (Max),A,75.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,75.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.32
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,6.31
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.44
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98547
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97659
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98856
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:50:00+00:00,feeder,4.0,L3 Current (Min),A,43.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:50:00+00:00,feeder,4.0,L3 Current (Max),A,43.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,43.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:50:00+00:00,feeder,4.0,L2 Current (Min),A,35.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:50:00+00:00,feeder,4.0,L2 Current (Max),A,43.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,39.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:50:00+00:00,feeder,4.0,L1 Current (Min),A,99.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:50:00+00:00,feeder,4.0,L1 Current (Max),A,103.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,101.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,66.94
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-104.06
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,5.19
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.00377
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.15578
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.4199100000000001
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:50:00+00:00,busbar,,L3 Voltage (Min),V,241.55
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:50:00+00:00,busbar,,L3 Voltage (Max),V,241.55
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.55
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:50:00+00:00,busbar,,L2 Voltage (Min),V,242.17
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:50:00+00:00,busbar,,L2 Voltage (Max),V,242.23
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.2
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:50:00+00:00,busbar,,L1 Voltage (Min),V,240.55
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:50:00+00:00,busbar,,L1 Voltage (Max),V,240.56
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.55
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:50:00+00:00,busbar,,L3 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:50:00+00:00,busbar,,L2 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:50:00+00:00,busbar,,L1 Active Power,kW,48.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:50:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:50:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:50:00+00:00,busbar,,N Current (RMS),A,0.0
