Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:50:00+00:00,busbar,,L3 Current (Min),A,87.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:50:00+00:00,busbar,,L3 Current (Max),A,90.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:50:00+00:00,busbar,,L3 Current (RMS),A,88.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:50:00+00:00,busbar,,L2 Current (Min),A,83.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:50:00+00:00,busbar,,L2 Current (Max),A,90.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:50:00+00:00,busbar,,L2 Current (RMS),A,86.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:50:00+00:00,busbar,,L1 Current (Min),A,198.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:50:00+00:00,busbar,,L1 Current (Max),A,202.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:50:00+00:00,busbar,,L1 Current (RMS),A,200.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:50:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:50:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-11.19
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-30.56
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-23.69
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.96411
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.77099
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.89722
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:40:00+00:00,feeder,,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:40:00+00:00,feeder,,L2 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:40:00+00:00,feeder,,L1 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:40:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:40:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:40:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:40:00+00:00,feeder,,L3 Current (Min),A,25.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:40:00+00:00,feeder,,L3 Current (Max),A,25.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:40:00+00:00,feeder,,L3 Current (RMS),A,25.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:40:00+00:00,feeder,,L2 Current (Min),A,27.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:40:00+00:00,feeder,,L2 Current (Max),A,27.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:40:00+00:00,feeder,,L2 Current (RMS),A,27.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:40:00+00:00,feeder,,L1 Current (Min),A,27.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:40:00+00:00,feeder,,L1 Current (Max),A,28.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:40:00+00:00,feeder,,L1 Current (RMS),A,28.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.56
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-50.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,11.63
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8981299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.56924
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97305
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:40:00+00:00,feeder,5.0,L3 Current (Min),A,35.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:40:00+00:00,feeder,5.0,L3 Current (Max),A,35.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,35.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:40:00+00:00,feeder,5.0,L2 Current (Min),A,22.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:40:00+00:00,feeder,5.0,L2 Current (Max),A,22.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,22.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:40:00+00:00,feeder,5.0,L1 Current (Min),A,72.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:40:00+00:00,feeder,5.0,L1 Current (Max),A,72.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,72.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,4.44
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,15.69
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.87
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98013
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95438
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96674
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:40:00+00:00,feeder,4.0,L3 Current (Min),A,42.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:40:00+00:00,feeder,4.0,L3 Current (Max),A,43.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,43.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:40:00+00:00,feeder,4.0,L2 Current (Min),A,53.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:40:00+00:00,feeder,4.0,L2 Current (Max),A,64.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,57.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:40:00+00:00,feeder,4.0,L1 Current (Min),A,93.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:40:00+00:00,feeder,4.0,L1 Current (Max),A,96.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,94.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,101.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-113.87
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,3.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.0024
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.25512
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.38839
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:40:00+00:00,busbar,,L3 Voltage (Min),V,242.2
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:40:00+00:00,busbar,,L3 Voltage (Max),V,242.31
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:40:00+00:00,busbar,,L2 Voltage (Min),V,242.42
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:40:00+00:00,busbar,,L2 Voltage (Max),V,242.44
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.42
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:40:00+00:00,busbar,,L1 Voltage (Min),V,241.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:40:00+00:00,busbar,,L1 Voltage (Max),V,241.33
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.3
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:40:00+00:00,busbar,,L3 Active Power,kW,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:40:00+00:00,busbar,,L2 Active Power,kW,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:40:00+00:00,busbar,,L1 Active Power,kW,45.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:40:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:40:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:40:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:40:00+00:00,busbar,,L3 Current (Min),A,101.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:40:00+00:00,busbar,,L3 Current (Max),A,102.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:40:00+00:00,busbar,,L3 Current (RMS),A,102.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:40:00+00:00,busbar,,L2 Current (Min),A,91.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:40:00+00:00,busbar,,L2 Current (Max),A,99.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:40:00+00:00,busbar,,L2 Current (RMS),A,93.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:40:00+00:00,busbar,,L1 Current (Min),A,188.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:40:00+00:00,busbar,,L1 Current (Max),A,191.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:40:00+00:00,busbar,,L1 Current (RMS),A,189.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:40:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:40:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-8.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-28.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-52.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.98047
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.7965399999999999
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.5496800000000001
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:30:00+00:00,feeder,,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:30:00+00:00,feeder,,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:30:00+00:00,feeder,,L1 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:30:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:30:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:30:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:30:00+00:00,feeder,,L3 Current (Min),A,34.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:30:00+00:00,feeder,,L3 Current (Max),A,34.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:30:00+00:00,feeder,,L3 Current (RMS),A,34.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:30:00+00:00,feeder,,L2 Current (Min),A,28.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:30:00+00:00,feeder,,L2 Current (Max),A,28.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:30:00+00:00,feeder,,L2 Current (RMS),A,28.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:30:00+00:00,feeder,,L1 Current (Min),A,19.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:30:00+00:00,feeder,,L1 Current (Max),A,19.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:30:00+00:00,feeder,,L1 Current (RMS),A,19.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-30.13
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-33.87
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,10.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.77932
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.74139
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97397
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:30:00+00:00,feeder,5.0,L3 Current (Min),A,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:30:00+00:00,feeder,5.0,L3 Current (Max),A,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:30:00+00:00,feeder,5.0,L2 Current (Min),A,22.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:30:00+00:00,feeder,5.0,L2 Current (Max),A,22.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,22.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:30:00+00:00,feeder,5.0,L1 Current (Min),A,63.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:30:00+00:00,feeder,5.0,L1 Current (Max),A,63.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,63.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.31
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9805
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99091
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96909
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:30:00+00:00,feeder,4.0,L3 Current (Min),A,34.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:30:00+00:00,feeder,4.0,L3 Current (Max),A,34.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,34.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:30:00+00:00,feeder,4.0,L2 Current (Min),A,46.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:30:00+00:00,feeder,4.0,L2 Current (Max),A,46.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,46.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:30:00+00:00,feeder,4.0,L1 Current (Min),A,72.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:30:00+00:00,feeder,4.0,L1 Current (Max),A,72.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,72.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,164.18
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-93.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,10.63
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.03667
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.0967
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.40987
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:30:00+00:00,busbar,,L3 Voltage (Min),V,242.27
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:30:00+00:00,busbar,,L3 Voltage (Max),V,242.3
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.28
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:30:00+00:00,busbar,,L2 Voltage (Min),V,242.59
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:30:00+00:00,busbar,,L2 Voltage (Max),V,242.59
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.59
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:30:00+00:00,busbar,,L1 Voltage (Min),V,241.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:30:00+00:00,busbar,,L1 Voltage (Max),V,241.28
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.27
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:30:00+00:00,busbar,,L3 Active Power,kW,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:30:00+00:00,busbar,,L2 Active Power,kW,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:30:00+00:00,busbar,,L1 Active Power,kW,35.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:30:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:30:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:30:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:30:00+00:00,busbar,,L3 Current (Min),A,90.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:30:00+00:00,busbar,,L3 Current (Max),A,90.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:30:00+00:00,busbar,,L3 Current (RMS),A,90.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:30:00+00:00,busbar,,L2 Current (Min),A,91.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:30:00+00:00,busbar,,L2 Current (Max),A,91.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:30:00+00:00,busbar,,L2 Current (RMS),A,91.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:30:00+00:00,busbar,,L1 Current (Min),A,147.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:30:00+00:00,busbar,,L1 Current (Max),A,147.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:30:00+00:00,busbar,,L1 Current (RMS),A,147.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:30:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:30:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-8.56
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-14.06
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-57.81
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.97781
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.94427
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.44945
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:20:00+00:00,feeder,,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:20:00+00:00,feeder,,L2 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:20:00+00:00,feeder,,L1 Active Power,kW,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:20:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:20:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:20:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:20:00+00:00,feeder,,L3 Current (Min),A,27.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:20:00+00:00,feeder,,L3 Current (Max),A,27.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:20:00+00:00,feeder,,L3 Current (RMS),A,27.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:20:00+00:00,feeder,,L2 Current (Min),A,49.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:20:00+00:00,feeder,,L2 Current (Max),A,49.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:20:00+00:00,feeder,,L2 Current (RMS),A,49.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:20:00+00:00,feeder,,L1 Current (Min),A,15.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:20:00+00:00,feeder,,L1 Current (Max),A,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:20:00+00:00,feeder,,L1 Current (RMS),A,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-35.69
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-33.81
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,6.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.75671
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.7477699999999999
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97491
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:20:00+00:00,feeder,5.0,L3 Current (Min),A,25.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:20:00+00:00,feeder,5.0,L3 Current (Max),A,25.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,25.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:20:00+00:00,feeder,5.0,L2 Current (Min),A,22.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:20:00+00:00,feeder,5.0,L2 Current (Max),A,22.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,22.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:20:00+00:00,feeder,5.0,L1 Current (Min),A,49.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:20:00+00:00,feeder,5.0,L1 Current (Max),A,49.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,49.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97919
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96924
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97613
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:20:00+00:00,feeder,4.0,L3 Current (Min),A,35.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:20:00+00:00,feeder,4.0,L3 Current (Max),A,35.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,35.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:20:00+00:00,feeder,4.0,L2 Current (Min),A,53.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:20:00+00:00,feeder,4.0,L2 Current (Max),A,54.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,53.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:20:00+00:00,feeder,4.0,L1 Current (Min),A,62.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:20:00+00:00,feeder,4.0,L1 Current (Max),A,66.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,64.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,93.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-107.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,15.94
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.01592
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.05779
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.36049
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:20:00+00:00,busbar,,L3 Voltage (Min),V,241.7
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:20:00+00:00,busbar,,L3 Voltage (Max),V,241.7
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.7
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:20:00+00:00,busbar,,L2 Voltage (Min),V,242.03
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:20:00+00:00,busbar,,L2 Voltage (Max),V,242.08
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.05
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:20:00+00:00,busbar,,L1 Voltage (Min),V,240.59
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:20:00+00:00,busbar,,L1 Voltage (Max),V,240.64
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:20:00+00:00,busbar,,L3 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:20:00+00:00,busbar,,L2 Active Power,kW,28.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:20:00+00:00,busbar,,L1 Active Power,kW,29.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:20:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:20:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:20:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:20:00+00:00,busbar,,L3 Current (Min),A,83.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:20:00+00:00,busbar,,L3 Current (Max),A,84.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:20:00+00:00,busbar,,L3 Current (RMS),A,83.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:20:00+00:00,busbar,,L2 Current (Min),A,120.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:20:00+00:00,busbar,,L2 Current (Max),A,121.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:20:00+00:00,busbar,,L2 Current (RMS),A,121.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:20:00+00:00,busbar,,L1 Current (Min),A,121.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:20:00+00:00,busbar,,L1 Current (Max),A,125.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:20:00+00:00,busbar,,L1 Current (RMS),A,123.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:20:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:20:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-11.19
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-21.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-30.81
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.95743
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.8864700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.78897
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:10:00+00:00,feeder,,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:10:00+00:00,feeder,,L2 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:10:00+00:00,feeder,,L1 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:10:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:10:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:10:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:10:00+00:00,feeder,,L3 Current (Min),A,18.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:10:00+00:00,feeder,,L3 Current (Max),A,18.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:10:00+00:00,feeder,,L3 Current (RMS),A,18.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:10:00+00:00,feeder,,L2 Current (Min),A,37.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:10:00+00:00,feeder,,L2 Current (Max),A,37.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:10:00+00:00,feeder,,L2 Current (RMS),A,37.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:10:00+00:00,feeder,,L1 Current (Min),A,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:10:00+00:00,feeder,,L1 Current (Max),A,20.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:10:00+00:00,feeder,,L1 Current (RMS),A,20.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.87
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-38.19
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,8.31
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9079
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.68481
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98312
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:10:00+00:00,feeder,5.0,L3 Current (Min),A,29.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:10:00+00:00,feeder,5.0,L3 Current (Max),A,30.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,30.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:10:00+00:00,feeder,5.0,L2 Current (Min),A,19.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:10:00+00:00,feeder,5.0,L2 Current (Max),A,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,20.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:10:00+00:00,feeder,5.0,L1 Current (Min),A,76.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:10:00+00:00,feeder,5.0,L1 Current (Max),A,77.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,76.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.19
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.31
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98523
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98941
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97253
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
