Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:10:00+00:00,feeder,4.0,L3 Current (Min),A,40.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:10:00+00:00,feeder,4.0,L3 Current (Max),A,42.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,41.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:10:00+00:00,feeder,4.0,L2 Current (Min),A,46.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:10:00+00:00,feeder,4.0,L2 Current (Max),A,62.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,57.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:10:00+00:00,feeder,4.0,L1 Current (Min),A,57.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:10:00+00:00,feeder,4.0,L1 Current (Max),A,62.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,59.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,31.06
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.01384
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.01479
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.4099600000000001
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:10:00+00:00,busbar,,L3 Voltage (Min),V,241.94
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:10:00+00:00,busbar,,L3 Voltage (Max),V,242.02
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:10:00+00:00,busbar,,L2 Voltage (Min),V,241.89
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:10:00+00:00,busbar,,L2 Voltage (Max),V,242.05
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.94
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:10:00+00:00,busbar,,L1 Voltage (Min),V,240.19
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:10:00+00:00,busbar,,L1 Voltage (Max),V,240.27
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.23
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:10:00+00:00,busbar,,L3 Active Power,kW,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:10:00+00:00,busbar,,L2 Active Power,kW,25.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:10:00+00:00,busbar,,L1 Active Power,kW,36.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:10:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:10:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:10:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:10:00+00:00,busbar,,L3 Current (Min),A,88.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:10:00+00:00,busbar,,L3 Current (Max),A,89.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:10:00+00:00,busbar,,L3 Current (RMS),A,89.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:10:00+00:00,busbar,,L2 Current (Min),A,99.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:10:00+00:00,busbar,,L2 Current (Max),A,113.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:10:00+00:00,busbar,,L2 Current (RMS),A,108.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:10:00+00:00,busbar,,L1 Current (Min),A,149.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:10:00+00:00,busbar,,L1 Current (Max),A,155.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:10:00+00:00,busbar,,L1 Current (RMS),A,151.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:10:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:10:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-5.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-16.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-15.19
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.99026
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.93268
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.93698
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:00:00+00:00,feeder,,L3 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:00:00+00:00,feeder,,L2 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:00:00+00:00,feeder,,L1 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:00:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:00:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:00:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:00:00+00:00,feeder,,L3 Current (Min),A,43.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:00:00+00:00,feeder,,L3 Current (Max),A,43.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:00:00+00:00,feeder,,L3 Current (RMS),A,43.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:00:00+00:00,feeder,,L2 Current (Min),A,48.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:00:00+00:00,feeder,,L2 Current (Max),A,48.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:00:00+00:00,feeder,,L2 Current (RMS),A,48.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:00:00+00:00,feeder,,L1 Current (Min),A,30.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:00:00+00:00,feeder,,L1 Current (Max),A,31.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:00:00+00:00,feeder,,L1 Current (RMS),A,31.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.63
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-45.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,2.69
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95105
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.6329899999999999
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97769
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:00:00+00:00,feeder,5.0,L3 Current (Min),A,36.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:00:00+00:00,feeder,5.0,L3 Current (Max),A,36.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,36.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:00:00+00:00,feeder,5.0,L2 Current (Min),A,21.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:00:00+00:00,feeder,5.0,L2 Current (Max),A,22.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,22.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:00:00+00:00,feeder,5.0,L1 Current (Min),A,46.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:00:00+00:00,feeder,5.0,L1 Current (Max),A,47.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,47.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,4.19
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.19
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98172
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99203
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9863
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:00:00+00:00,feeder,4.0,L3 Current (Min),A,41.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:00:00+00:00,feeder,4.0,L3 Current (Max),A,42.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,41.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:00:00+00:00,feeder,4.0,L2 Current (Min),A,63.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:00:00+00:00,feeder,4.0,L2 Current (Max),A,68.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,67.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:00:00+00:00,feeder,4.0,L1 Current (Min),A,93.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:00:00+00:00,feeder,4.0,L1 Current (Max),A,100.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,98.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,95.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-65.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,9.44
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.02031
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.06911
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.48763
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:00:00+00:00,busbar,,L3 Voltage (Min),V,241.3
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:00:00+00:00,busbar,,L3 Voltage (Max),V,241.39
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.36
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:00:00+00:00,busbar,,L2 Voltage (Min),V,242.03
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:00:00+00:00,busbar,,L2 Voltage (Max),V,242.11
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.08
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:00:00+00:00,busbar,,L1 Voltage (Min),V,240.56
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:00:00+00:00,busbar,,L1 Voltage (Max),V,240.64
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.58
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:00:00+00:00,busbar,,L3 Active Power,kW,29.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:00:00+00:00,busbar,,L2 Active Power,kW,31.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:00:00+00:00,busbar,,L1 Active Power,kW,41.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:00:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:00:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:00:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:00:00+00:00,busbar,,L3 Current (Min),A,120.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:00:00+00:00,busbar,,L3 Current (Max),A,120.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:00:00+00:00,busbar,,L3 Current (RMS),A,120.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:00:00+00:00,busbar,,L2 Current (Min),A,127.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:00:00+00:00,busbar,,L2 Current (Max),A,132.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:00:00+00:00,busbar,,L2 Current (RMS),A,130.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:00:00+00:00,busbar,,L1 Current (Min),A,170.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:00:00+00:00,busbar,,L1 Current (Max),A,177.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:00:00+00:00,busbar,,L1 Current (RMS),A,175.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:00:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 13:00:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-20.94
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-14.37
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-10.37
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.88565
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.94052
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.95914
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:50:00+00:00,feeder,,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:50:00+00:00,feeder,,L2 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:50:00+00:00,feeder,,L1 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:50:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:50:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:50:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:50:00+00:00,feeder,,L3 Current (Min),A,16.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:50:00+00:00,feeder,,L3 Current (Max),A,16.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:50:00+00:00,feeder,,L3 Current (RMS),A,16.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:50:00+00:00,feeder,,L2 Current (Min),A,52.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:50:00+00:00,feeder,,L2 Current (Max),A,53.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:50:00+00:00,feeder,,L2 Current (RMS),A,53.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:50:00+00:00,feeder,,L1 Current (Min),A,39.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:50:00+00:00,feeder,,L1 Current (Max),A,40.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:50:00+00:00,feeder,,L1 Current (RMS),A,40.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-32.56
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,12.13
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92761
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.78247
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96942
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:50:00+00:00,feeder,5.0,L3 Current (Min),A,36.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:50:00+00:00,feeder,5.0,L3 Current (Max),A,36.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,36.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:50:00+00:00,feeder,5.0,L2 Current (Min),A,28.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:50:00+00:00,feeder,5.0,L2 Current (Max),A,28.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,28.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:50:00+00:00,feeder,5.0,L1 Current (Min),A,66.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:50:00+00:00,feeder,5.0,L1 Current (Max),A,69.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,67.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,4.94
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,11.06
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,3.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98972
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97778
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9823
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:50:00+00:00,feeder,4.0,L3 Current (Min),A,56.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:50:00+00:00,feeder,4.0,L3 Current (Max),A,56.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,56.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:50:00+00:00,feeder,4.0,L2 Current (Min),A,63.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:50:00+00:00,feeder,4.0,L2 Current (Max),A,75.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,69.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:50:00+00:00,feeder,4.0,L1 Current (Min),A,65.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:50:00+00:00,feeder,4.0,L1 Current (Max),A,78.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,70.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-95.31
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-48.19
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.06
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.04961
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.20089
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.43343
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:50:00+00:00,busbar,,L3 Voltage (Min),V,240.47
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:50:00+00:00,busbar,,L3 Voltage (Max),V,240.53
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.52
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:50:00+00:00,busbar,,L2 Voltage (Min),V,241.14
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:50:00+00:00,busbar,,L2 Voltage (Max),V,241.2
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.17
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:50:00+00:00,busbar,,L1 Voltage (Min),V,239.16
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:50:00+00:00,busbar,,L1 Voltage (Max),V,239.33
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:50:00+00:00,busbar,,L3 Active Power,kW,25.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:50:00+00:00,busbar,,L2 Active Power,kW,34.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:50:00+00:00,busbar,,L1 Active Power,kW,42.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:50:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:50:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:50:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:50:00+00:00,busbar,,L3 Current (Min),A,106.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:50:00+00:00,busbar,,L3 Current (Max),A,107.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:50:00+00:00,busbar,,L3 Current (RMS),A,106.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:50:00+00:00,busbar,,L2 Current (Min),A,136.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:50:00+00:00,busbar,,L2 Current (Max),A,150.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:50:00+00:00,busbar,,L2 Current (RMS),A,143.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:50:00+00:00,busbar,,L1 Current (Min),A,170.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:50:00+00:00,busbar,,L1 Current (Max),A,185.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:50:00+00:00,busbar,,L1 Current (RMS),A,176.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:50:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:50:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-8.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-18.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-51.94
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.95746
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.893
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.52993
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:40:00+00:00,feeder,,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:40:00+00:00,feeder,,L2 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:40:00+00:00,feeder,,L1 Active Power,kW,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:40:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:40:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:40:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:40:00+00:00,feeder,,L3 Current (Min),A,19.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:40:00+00:00,feeder,,L3 Current (Max),A,19.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:40:00+00:00,feeder,,L3 Current (RMS),A,19.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:40:00+00:00,feeder,,L2 Current (Min),A,34.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:40:00+00:00,feeder,,L2 Current (Max),A,40.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:40:00+00:00,feeder,,L2 Current (RMS),A,38.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:40:00+00:00,feeder,,L1 Current (Min),A,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:40:00+00:00,feeder,,L1 Current (Max),A,16.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:40:00+00:00,feeder,,L1 Current (RMS),A,16.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-24.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-19.81
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,10.06
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8704200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8999
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97525
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:40:00+00:00,feeder,5.0,L3 Current (Min),A,32.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:40:00+00:00,feeder,5.0,L3 Current (Max),A,32.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,32.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:40:00+00:00,feeder,5.0,L2 Current (Min),A,35.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:40:00+00:00,feeder,5.0,L2 Current (Max),A,35.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,35.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:40:00+00:00,feeder,5.0,L1 Current (Min),A,64.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:40:00+00:00,feeder,5.0,L1 Current (Max),A,64.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,64.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,13.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99194
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96747
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97852
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:40:00+00:00,feeder,4.0,L3 Current (Min),A,54.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:40:00+00:00,feeder,4.0,L3 Current (Max),A,54.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,54.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:40:00+00:00,feeder,4.0,L2 Current (Min),A,58.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:40:00+00:00,feeder,4.0,L2 Current (Max),A,59.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,59.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:40:00+00:00,feeder,4.0,L1 Current (Min),A,77.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:40:00+00:00,feeder,4.0,L1 Current (Max),A,89.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,81.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,72.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-103.93
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.44
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.07716
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.06645
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.42611
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:40:00+00:00,busbar,,L3 Voltage (Min),V,241.28
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:40:00+00:00,busbar,,L3 Voltage (Max),V,241.3
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.28
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:40:00+00:00,busbar,,L2 Voltage (Min),V,241.44
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:40:00+00:00,busbar,,L2 Voltage (Max),V,241.45
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.44
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:40:00+00:00,busbar,,L1 Voltage (Min),V,240.36
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:40:00+00:00,busbar,,L1 Voltage (Max),V,240.42
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.39
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:40:00+00:00,busbar,,L3 Active Power,kW,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:40:00+00:00,busbar,,L2 Active Power,kW,30.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:40:00+00:00,busbar,,L1 Active Power,kW,36.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:40:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:40:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:40:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:40:00+00:00,busbar,,L3 Current (Min),A,104.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:40:00+00:00,busbar,,L3 Current (Max),A,104.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:40:00+00:00,busbar,,L3 Current (RMS),A,104.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:40:00+00:00,busbar,,L2 Current (Min),A,123.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:40:00+00:00,busbar,,L2 Current (Max),A,129.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:40:00+00:00,busbar,,L2 Current (RMS),A,126.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:40:00+00:00,busbar,,L1 Current (Min),A,149.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:40:00+00:00,busbar,,L1 Current (Max),A,162.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:40:00+00:00,busbar,,L1 Current (RMS),A,154.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:40:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:40:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-14.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-73.19
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.99051
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.92374
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.24254
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:30:00+00:00,feeder,,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:30:00+00:00,feeder,,L2 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:30:00+00:00,feeder,,L1 Active Power,kW,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:30:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:30:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:30:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:30:00+00:00,feeder,,L3 Current (Min),A,31.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:30:00+00:00,feeder,,L3 Current (Max),A,31.88
