Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:30:00+00:00,feeder,,L3 Current (RMS),A,31.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:30:00+00:00,feeder,,L2 Current (Min),A,39.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:30:00+00:00,feeder,,L2 Current (Max),A,39.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:30:00+00:00,feeder,,L2 Current (RMS),A,39.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:30:00+00:00,feeder,,L1 Current (Min),A,11.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:30:00+00:00,feeder,,L1 Current (Max),A,11.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:30:00+00:00,feeder,,L1 Current (RMS),A,11.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-19.19
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,9.13
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90466
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.89349
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97357
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:30:00+00:00,feeder,5.0,L3 Current (Min),A,36.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:30:00+00:00,feeder,5.0,L3 Current (Max),A,36.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,36.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:30:00+00:00,feeder,5.0,L2 Current (Min),A,32.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:30:00+00:00,feeder,5.0,L2 Current (Max),A,32.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,32.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:30:00+00:00,feeder,5.0,L1 Current (Min),A,56.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:30:00+00:00,feeder,5.0,L1 Current (Max),A,56.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,56.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,5.19
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.31
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,1.69
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9859
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98889
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98944
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:30:00+00:00,feeder,4.0,L3 Current (Min),A,46.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:30:00+00:00,feeder,4.0,L3 Current (Max),A,46.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,46.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:30:00+00:00,feeder,4.0,L2 Current (Min),A,52.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:30:00+00:00,feeder,4.0,L2 Current (Max),A,57.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,55.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:30:00+00:00,feeder,4.0,L1 Current (Min),A,90.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:30:00+00:00,feeder,4.0,L1 Current (Max),A,95.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,92.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,70.94
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-121.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,8.43
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.01213
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.08962
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.31078
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:30:00+00:00,busbar,,L3 Voltage (Min),V,241.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:30:00+00:00,busbar,,L3 Voltage (Max),V,241.14
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:30:00+00:00,busbar,,L2 Voltage (Min),V,241.59
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:30:00+00:00,busbar,,L2 Voltage (Max),V,241.66
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:30:00+00:00,busbar,,L1 Voltage (Min),V,239.86
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:30:00+00:00,busbar,,L1 Voltage (Max),V,239.91
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:30:00+00:00,busbar,,L3 Active Power,kW,27.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:30:00+00:00,busbar,,L2 Active Power,kW,29.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:30:00+00:00,busbar,,L1 Active Power,kW,36.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:30:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:30:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:30:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:30:00+00:00,busbar,,L3 Current (Min),A,112.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:30:00+00:00,busbar,,L3 Current (Max),A,112.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:30:00+00:00,busbar,,L3 Current (RMS),A,112.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:30:00+00:00,busbar,,L2 Current (Min),A,121.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:30:00+00:00,busbar,,L2 Current (Max),A,126.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:30:00+00:00,busbar,,L2 Current (RMS),A,124.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:30:00+00:00,busbar,,L1 Current (Min),A,150.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:30:00+00:00,busbar,,L1 Current (Max),A,155.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:30:00+00:00,busbar,,L1 Current (RMS),A,152.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:30:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:30:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.56
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-29.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-163.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.99261
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.79925
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:20:00+00:00,feeder,,L1 Power Factor,Unitless,-0.92172
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:20:00+00:00,feeder,,L3 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:20:00+00:00,feeder,,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:20:00+00:00,feeder,,L1 Active Power,kW,-7.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:20:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:20:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:20:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:20:00+00:00,feeder,,L3 Current (Min),A,42.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:20:00+00:00,feeder,,L3 Current (Max),A,42.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:20:00+00:00,feeder,,L3 Current (RMS),A,42.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:20:00+00:00,feeder,,L2 Current (Min),A,28.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:20:00+00:00,feeder,,L2 Current (Max),A,28.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:20:00+00:00,feeder,,L2 Current (RMS),A,28.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:20:00+00:00,feeder,,L1 Current (Min),A,29.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:20:00+00:00,feeder,,L1 Current (Max),A,30.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:20:00+00:00,feeder,,L1 Current (RMS),A,30.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-24.94
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-53.81
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,12.06
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8565
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.46819
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97336
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:20:00+00:00,feeder,5.0,L3 Current (Min),A,29.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:20:00+00:00,feeder,5.0,L3 Current (Max),A,29.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,29.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:20:00+00:00,feeder,5.0,L2 Current (Min),A,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:20:00+00:00,feeder,5.0,L2 Current (Max),A,19.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,19.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:20:00+00:00,feeder,5.0,L1 Current (Min),A,84.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:20:00+00:00,feeder,5.0,L1 Current (Max),A,84.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,84.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,11.87
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9042
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97906
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98743
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:20:00+00:00,feeder,4.0,L3 Current (Min),A,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:20:00+00:00,feeder,4.0,L3 Current (Max),A,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,17.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:20:00+00:00,feeder,4.0,L2 Current (Min),A,29.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:20:00+00:00,feeder,4.0,L2 Current (Max),A,41.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,31.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:20:00+00:00,feeder,4.0,L1 Current (Min),A,65.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:20:00+00:00,feeder,4.0,L1 Current (Max),A,84.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,74.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-102.31
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,18.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.018330000000000003
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.10817
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.41048
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:20:00+00:00,busbar,,L3 Voltage (Min),V,241.27
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:20:00+00:00,busbar,,L3 Voltage (Max),V,241.3
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.28
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:20:00+00:00,busbar,,L2 Voltage (Min),V,242.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:20:00+00:00,busbar,,L2 Voltage (Max),V,242.44
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.41
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:20:00+00:00,busbar,,L1 Voltage (Min),V,239.72
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:20:00+00:00,busbar,,L1 Voltage (Max),V,239.94
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.81
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:20:00+00:00,busbar,,L3 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:20:00+00:00,busbar,,L2 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:20:00+00:00,busbar,,L1 Active Power,kW,31.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:20:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:20:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:20:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:20:00+00:00,busbar,,L3 Current (Min),A,85.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:20:00+00:00,busbar,,L3 Current (Max),A,86.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:20:00+00:00,busbar,,L3 Current (RMS),A,86.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:20:00+00:00,busbar,,L2 Current (Min),A,69.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:20:00+00:00,busbar,,L2 Current (Max),A,81.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:20:00+00:00,busbar,,L2 Current (RMS),A,72.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:20:00+00:00,busbar,,L1 Current (Min),A,123.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:20:00+00:00,busbar,,L1 Current (Max),A,141.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:20:00+00:00,busbar,,L1 Current (RMS),A,131.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:20:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:20:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-10.81
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.31
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-36.06
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.95395
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.94955
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.73761
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:10:00+00:00,feeder,,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:10:00+00:00,feeder,,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:10:00+00:00,feeder,,L1 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:10:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:10:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:10:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:10:00+00:00,feeder,,L3 Current (Min),A,19.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:10:00+00:00,feeder,,L3 Current (Max),A,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:10:00+00:00,feeder,,L3 Current (RMS),A,19.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:10:00+00:00,feeder,,L2 Current (Min),A,45.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:10:00+00:00,feeder,,L2 Current (Max),A,46.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:10:00+00:00,feeder,,L2 Current (RMS),A,45.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:10:00+00:00,feeder,,L1 Current (Min),A,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:10:00+00:00,feeder,,L1 Current (Max),A,18.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:10:00+00:00,feeder,,L1 Current (RMS),A,17.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-31.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-32.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,10.87
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.79428
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.73101
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97534
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:10:00+00:00,feeder,5.0,L3 Current (Min),A,26.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:10:00+00:00,feeder,5.0,L3 Current (Max),A,26.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,26.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:10:00+00:00,feeder,5.0,L2 Current (Min),A,19.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:10:00+00:00,feeder,5.0,L2 Current (Max),A,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,19.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:10:00+00:00,feeder,5.0,L1 Current (Min),A,69.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:10:00+00:00,feeder,5.0,L1 Current (Max),A,70.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,70.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,10.37
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95956
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98154
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97778
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:10:00+00:00,feeder,4.0,L3 Current (Min),A,26.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:10:00+00:00,feeder,4.0,L3 Current (Max),A,27.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,26.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:10:00+00:00,feeder,4.0,L2 Current (Min),A,68.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:10:00+00:00,feeder,4.0,L2 Current (Max),A,80.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,70.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:10:00+00:00,feeder,4.0,L1 Current (Min),A,89.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:10:00+00:00,feeder,4.0,L1 Current (Max),A,92.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,90.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,130.37
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-77.81
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,15.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.02977
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.02162
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.41033
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:10:00+00:00,busbar,,L3 Voltage (Min),V,241.05
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:10:00+00:00,busbar,,L3 Voltage (Max),V,241.08
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.06
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:10:00+00:00,busbar,,L2 Voltage (Min),V,240.53
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:10:00+00:00,busbar,,L2 Voltage (Max),V,240.56
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.55
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:10:00+00:00,busbar,,L1 Voltage (Min),V,239.67
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:10:00+00:00,busbar,,L1 Voltage (Max),V,239.72
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.69
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:10:00+00:00,busbar,,L3 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:10:00+00:00,busbar,,L2 Active Power,kW,31.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:10:00+00:00,busbar,,L1 Active Power,kW,41.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:10:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:10:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:10:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:10:00+00:00,busbar,,L3 Current (Min),A,70.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:10:00+00:00,busbar,,L3 Current (Max),A,70.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:10:00+00:00,busbar,,L3 Current (RMS),A,70.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:10:00+00:00,busbar,,L2 Current (Min),A,127.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:10:00+00:00,busbar,,L2 Current (Max),A,138.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:10:00+00:00,busbar,,L2 Current (RMS),A,130.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:10:00+00:00,busbar,,L1 Current (Min),A,170.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:10:00+00:00,busbar,,L1 Current (Max),A,173.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:10:00+00:00,busbar,,L1 Current (RMS),A,172.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:10:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:10:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-15.13
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.81
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-114.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.927
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.94937
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:00:00+00:00,feeder,,L1 Power Factor,Unitless,-0.30962
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:00:00+00:00,feeder,,L3 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:00:00+00:00,feeder,,L2 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:00:00+00:00,feeder,,L1 Active Power,kW,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:00:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:00:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:00:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:00:00+00:00,feeder,,L3 Current (Min),A,15.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:00:00+00:00,feeder,,L3 Current (Max),A,15.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:00:00+00:00,feeder,,L3 Current (RMS),A,15.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:00:00+00:00,feeder,,L2 Current (Min),A,48.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:00:00+00:00,feeder,,L2 Current (Max),A,49.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:00:00+00:00,feeder,,L2 Current (RMS),A,48.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:00:00+00:00,feeder,,L1 Current (Min),A,11.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:00:00+00:00,feeder,,L1 Current (Max),A,12.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:00:00+00:00,feeder,,L1 Current (RMS),A,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-23.69
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-110.81
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,8.81
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8734700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.29262
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98123
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:00:00+00:00,feeder,5.0,L3 Current (Min),A,30.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:00:00+00:00,feeder,5.0,L3 Current (Max),A,32.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,31.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:00:00+00:00,feeder,5.0,L2 Current (Min),A,17.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:00:00+00:00,feeder,5.0,L2 Current (Max),A,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:00:00+00:00,feeder,5.0,L1 Current (Min),A,81.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:00:00+00:00,feeder,5.0,L1 Current (Max),A,81.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,81.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,5.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,18.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97821
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95273
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98007
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:00:00+00:00,feeder,4.0,L3 Current (Min),A,36.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:00:00+00:00,feeder,4.0,L3 Current (Max),A,36.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,36.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:00:00+00:00,feeder,4.0,L2 Current (Min),A,59.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:00:00+00:00,feeder,4.0,L2 Current (Max),A,71.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,65.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:00:00+00:00,feeder,4.0,L1 Current (Min),A,88.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:00:00+00:00,feeder,4.0,L1 Current (Max),A,94.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,91.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,88.44
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-115.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,6.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.02977
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.15456
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.3604
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
