Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:00:00+00:00,busbar,,L3 Voltage (Min),V,240.91
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:00:00+00:00,busbar,,L3 Voltage (Max),V,240.97
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.94
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:00:00+00:00,busbar,,L2 Voltage (Min),V,241.27
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:00:00+00:00,busbar,,L2 Voltage (Max),V,241.36
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.31
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:00:00+00:00,busbar,,L1 Voltage (Min),V,239.53
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:00:00+00:00,busbar,,L1 Voltage (Max),V,239.59
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.56
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:00:00+00:00,busbar,,L3 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:00:00+00:00,busbar,,L2 Active Power,kW,25.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:00:00+00:00,busbar,,L1 Active Power,kW,40.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:00:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:00:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:00:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:00:00+00:00,busbar,,L3 Current (Min),A,80.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:00:00+00:00,busbar,,L3 Current (Max),A,82.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:00:00+00:00,busbar,,L3 Current (RMS),A,81.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:00:00+00:00,busbar,,L2 Current (Min),A,101.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:00:00+00:00,busbar,,L2 Current (Max),A,112.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:00:00+00:00,busbar,,L2 Current (RMS),A,106.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:00:00+00:00,busbar,,L1 Current (Min),A,165.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:00:00+00:00,busbar,,L1 Current (Max),A,172.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:00:00+00:00,busbar,,L1 Current (RMS),A,168.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:00:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 12:00:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-18.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-29.19
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-122.44
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.91907
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.79825
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:50:00+00:00,feeder,,L1 Power Factor,Unitless,-0.44298
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:50:00+00:00,feeder,,L3 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:50:00+00:00,feeder,,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:50:00+00:00,feeder,,L1 Active Power,kW,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:50:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:50:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:50:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:50:00+00:00,feeder,,L3 Current (Min),A,15.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:50:00+00:00,feeder,,L3 Current (Max),A,15.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:50:00+00:00,feeder,,L3 Current (RMS),A,15.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:50:00+00:00,feeder,,L2 Current (Min),A,29.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:50:00+00:00,feeder,,L2 Current (Max),A,29.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:50:00+00:00,feeder,,L2 Current (RMS),A,29.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:50:00+00:00,feeder,,L1 Current (Min),A,17.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:50:00+00:00,feeder,,L1 Current (Max),A,18.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:50:00+00:00,feeder,,L1 Current (RMS),A,17.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.19
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-32.56
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,7.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94748
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.76703
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98273
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:50:00+00:00,feeder,5.0,L3 Current (Min),A,47.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:50:00+00:00,feeder,5.0,L3 Current (Max),A,47.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,47.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:50:00+00:00,feeder,5.0,L2 Current (Min),A,24.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:50:00+00:00,feeder,5.0,L2 Current (Max),A,24.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,24.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:50:00+00:00,feeder,5.0,L1 Current (Min),A,76.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:50:00+00:00,feeder,5.0,L1 Current (Max),A,76.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,76.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,11.19
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,11.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91241
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96893
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97476
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:50:00+00:00,feeder,4.0,L3 Current (Min),A,19.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:50:00+00:00,feeder,4.0,L3 Current (Max),A,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,19.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:50:00+00:00,feeder,4.0,L2 Current (Min),A,35.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:50:00+00:00,feeder,4.0,L2 Current (Max),A,44.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,38.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:50:00+00:00,feeder,4.0,L1 Current (Min),A,56.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:50:00+00:00,feeder,4.0,L1 Current (Max),A,68.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,61.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,59.81
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-94.56
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,1.56
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.04335
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.13512000000000002
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.45235
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:50:00+00:00,busbar,,L3 Voltage (Min),V,241.06
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:50:00+00:00,busbar,,L3 Voltage (Max),V,241.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.11
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:50:00+00:00,busbar,,L2 Voltage (Min),V,241.84
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:50:00+00:00,busbar,,L2 Voltage (Max),V,241.94
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.89
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:50:00+00:00,busbar,,L1 Voltage (Min),V,240.31
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:50:00+00:00,busbar,,L1 Voltage (Max),V,240.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.34
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:50:00+00:00,busbar,,L3 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:50:00+00:00,busbar,,L2 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:50:00+00:00,busbar,,L1 Active Power,kW,31.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:50:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:50:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:50:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:50:00+00:00,busbar,,L3 Current (Min),A,80.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:50:00+00:00,busbar,,L3 Current (Max),A,81.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:50:00+00:00,busbar,,L3 Current (RMS),A,81.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:50:00+00:00,busbar,,L2 Current (Min),A,83.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:50:00+00:00,busbar,,L2 Current (Max),A,90.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:50:00+00:00,busbar,,L2 Current (RMS),A,85.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:50:00+00:00,busbar,,L1 Current (Min),A,127.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:50:00+00:00,busbar,,L1 Current (Max),A,138.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:50:00+00:00,busbar,,L1 Current (RMS),A,131.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:50:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:50:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-17.81
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-24.31
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-46.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.906
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.85119
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.64279
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:40:00+00:00,feeder,,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:40:00+00:00,feeder,,L2 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:40:00+00:00,feeder,,L1 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:40:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:40:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:40:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:40:00+00:00,feeder,,L3 Current (Min),A,16.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:40:00+00:00,feeder,,L3 Current (Max),A,16.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:40:00+00:00,feeder,,L3 Current (RMS),A,16.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:40:00+00:00,feeder,,L2 Current (Min),A,33.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:40:00+00:00,feeder,,L2 Current (Max),A,33.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:40:00+00:00,feeder,,L2 Current (RMS),A,33.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:40:00+00:00,feeder,,L1 Current (Min),A,18.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:40:00+00:00,feeder,,L1 Current (Max),A,18.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:40:00+00:00,feeder,,L1 Current (RMS),A,18.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-29.69
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-26.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,10.44
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8074600000000001
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.84201
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96857
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:40:00+00:00,feeder,5.0,L3 Current (Min),A,25.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:40:00+00:00,feeder,5.0,L3 Current (Max),A,26.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,25.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:40:00+00:00,feeder,5.0,L2 Current (Min),A,30.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:40:00+00:00,feeder,5.0,L2 Current (Max),A,30.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,30.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:40:00+00:00,feeder,5.0,L1 Current (Min),A,55.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:40:00+00:00,feeder,5.0,L1 Current (Max),A,55.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,55.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,5.69
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,14.63
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-0.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98718
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95785
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99243
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:40:00+00:00,feeder,4.0,L3 Current (Min),A,55.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:40:00+00:00,feeder,4.0,L3 Current (Max),A,55.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,55.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:40:00+00:00,feeder,4.0,L2 Current (Min),A,44.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:40:00+00:00,feeder,4.0,L2 Current (Max),A,47.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,44.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:40:00+00:00,feeder,4.0,L1 Current (Min),A,94.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:40:00+00:00,feeder,4.0,L1 Current (Max),A,107.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,101.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,121.44
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-95.44
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.56
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.02364
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.1104
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.42254
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:40:00+00:00,busbar,,L3 Voltage (Min),V,241.27
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:40:00+00:00,busbar,,L3 Voltage (Max),V,241.28
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.28
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:40:00+00:00,busbar,,L2 Voltage (Min),V,240.91
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:40:00+00:00,busbar,,L2 Voltage (Max),V,240.95
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.92
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:40:00+00:00,busbar,,L1 Voltage (Min),V,239.44
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:40:00+00:00,busbar,,L1 Voltage (Max),V,239.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.47
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:40:00+00:00,busbar,,L3 Active Power,kW,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:40:00+00:00,busbar,,L2 Active Power,kW,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:40:00+00:00,busbar,,L1 Active Power,kW,40.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:40:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:40:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:40:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:40:00+00:00,busbar,,L3 Current (Min),A,92.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:40:00+00:00,busbar,,L3 Current (Max),A,94.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:40:00+00:00,busbar,,L3 Current (RMS),A,93.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:40:00+00:00,busbar,,L2 Current (Min),A,100.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:40:00+00:00,busbar,,L2 Current (Max),A,104.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:40:00+00:00,busbar,,L2 Current (RMS),A,102.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:40:00+00:00,busbar,,L1 Current (Min),A,161.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:40:00+00:00,busbar,,L1 Current (Max),A,174.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:40:00+00:00,busbar,,L1 Current (RMS),A,168.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:40:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:40:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-16.63
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-54.63
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.92663
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.96005
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.56188
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:30:00+00:00,feeder,,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:30:00+00:00,feeder,,L2 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:30:00+00:00,feeder,,L1 Active Power,kW,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:30:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:30:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:30:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:30:00+00:00,feeder,,L3 Current (Min),A,17.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:30:00+00:00,feeder,,L3 Current (Max),A,17.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:30:00+00:00,feeder,,L3 Current (RMS),A,17.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:30:00+00:00,feeder,,L2 Current (Min),A,55.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:30:00+00:00,feeder,,L2 Current (Max),A,56.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:30:00+00:00,feeder,,L2 Current (RMS),A,56.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:30:00+00:00,feeder,,L1 Current (Min),A,17.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:30:00+00:00,feeder,,L1 Current (Max),A,17.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:30:00+00:00,feeder,,L1 Current (RMS),A,17.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-51.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,10.81
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9256
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.5150399999999999
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97388
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:30:00+00:00,feeder,5.0,L3 Current (Min),A,43.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:30:00+00:00,feeder,5.0,L3 Current (Max),A,44.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,44.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:30:00+00:00,feeder,5.0,L2 Current (Min),A,22.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:30:00+00:00,feeder,5.0,L2 Current (Max),A,22.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,22.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:30:00+00:00,feeder,5.0,L1 Current (Min),A,61.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:30:00+00:00,feeder,5.0,L1 Current (Max),A,62.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,62.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.13
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.81
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92078
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9874
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96338
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:30:00+00:00,feeder,4.0,L3 Current (Min),A,19.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:30:00+00:00,feeder,4.0,L3 Current (Max),A,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,19.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:30:00+00:00,feeder,4.0,L2 Current (Min),A,48.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:30:00+00:00,feeder,4.0,L2 Current (Max),A,48.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,48.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:30:00+00:00,feeder,4.0,L1 Current (Min),A,55.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:30:00+00:00,feeder,4.0,L1 Current (Max),A,63.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,60.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,155.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-122.06
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.08614
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.04393
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.35256
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:30:00+00:00,busbar,,L3 Voltage (Min),V,241.14
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:30:00+00:00,busbar,,L3 Voltage (Max),V,241.23
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.19
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:30:00+00:00,busbar,,L2 Voltage (Min),V,241.19
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:30:00+00:00,busbar,,L2 Voltage (Max),V,241.31
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.27
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:30:00+00:00,busbar,,L1 Voltage (Min),V,239.66
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:30:00+00:00,busbar,,L1 Voltage (Max),V,239.8
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.73
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:30:00+00:00,busbar,,L3 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:30:00+00:00,busbar,,L2 Active Power,kW,27.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:30:00+00:00,busbar,,L1 Active Power,kW,31.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:30:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:30:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:30:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:30:00+00:00,busbar,,L3 Current (Min),A,80.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:30:00+00:00,busbar,,L3 Current (Max),A,81.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:30:00+00:00,busbar,,L3 Current (RMS),A,81.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:30:00+00:00,busbar,,L2 Current (Min),A,117.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:30:00+00:00,busbar,,L2 Current (Max),A,119.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:30:00+00:00,busbar,,L2 Current (RMS),A,118.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:30:00+00:00,busbar,,L1 Current (Min),A,128.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:30:00+00:00,busbar,,L1 Current (Max),A,135.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:30:00+00:00,busbar,,L1 Current (RMS),A,132.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:30:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:30:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-9.56
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-13.19
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.96301
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.94595
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.95804
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:20:00+00:00,feeder,,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:20:00+00:00,feeder,,L2 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:20:00+00:00,feeder,,L1 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:20:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:20:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:20:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:20:00+00:00,feeder,,L3 Current (Min),A,23.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:20:00+00:00,feeder,,L3 Current (Max),A,23.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:20:00+00:00,feeder,,L3 Current (RMS),A,23.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:20:00+00:00,feeder,,L2 Current (Min),A,49.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:20:00+00:00,feeder,,L2 Current (Max),A,50.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:20:00+00:00,feeder,,L2 Current (RMS),A,50.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:20:00+00:00,feeder,,L1 Current (Min),A,34.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:20:00+00:00,feeder,,L1 Current (Max),A,34.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:20:00+00:00,feeder,,L1 Current (RMS),A,34.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-21.94
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.81
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,3.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.89117
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97549
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.979
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:20:00+00:00,feeder,5.0,L3 Current (Min),A,32.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:20:00+00:00,feeder,5.0,L3 Current (Max),A,32.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,32.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:20:00+00:00,feeder,5.0,L2 Current (Min),A,80.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:20:00+00:00,feeder,5.0,L2 Current (Max),A,81.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,81.12
