Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:20:00+00:00,feeder,5.0,L1 Current (Min),A,51.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:20:00+00:00,feeder,5.0,L1 Current (Max),A,51.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,51.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.56
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9841
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98965
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98721
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:20:00+00:00,feeder,4.0,L3 Current (Min),A,36.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:20:00+00:00,feeder,4.0,L3 Current (Max),A,36.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,36.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:20:00+00:00,feeder,4.0,L2 Current (Min),A,53.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:20:00+00:00,feeder,4.0,L2 Current (Max),A,65.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,56.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:20:00+00:00,feeder,4.0,L1 Current (Min),A,84.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:20:00+00:00,feeder,4.0,L1 Current (Max),A,95.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,89.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,80.19
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-66.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,29.81
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.00417
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.04579
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.50112
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:20:00+00:00,busbar,,L3 Voltage (Min),V,241.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:20:00+00:00,busbar,,L3 Voltage (Max),V,241.14
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.14
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:20:00+00:00,busbar,,L2 Voltage (Min),V,241.06
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:20:00+00:00,busbar,,L2 Voltage (Max),V,241.14
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:20:00+00:00,busbar,,L1 Voltage (Min),V,240.03
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:20:00+00:00,busbar,,L1 Voltage (Max),V,240.17
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.09
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:20:00+00:00,busbar,,L3 Active Power,kW,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:20:00+00:00,busbar,,L2 Active Power,kW,44.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:20:00+00:00,busbar,,L1 Active Power,kW,41.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:20:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:20:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:20:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:20:00+00:00,busbar,,L3 Current (Min),A,90.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:20:00+00:00,busbar,,L3 Current (Max),A,91.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:20:00+00:00,busbar,,L3 Current (RMS),A,90.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:20:00+00:00,busbar,,L2 Current (Min),A,182.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:20:00+00:00,busbar,,L2 Current (Max),A,193.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:20:00+00:00,busbar,,L2 Current (RMS),A,185.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:20:00+00:00,busbar,,L1 Current (Min),A,169.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:20:00+00:00,busbar,,L1 Current (Max),A,181.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:20:00+00:00,busbar,,L1 Current (RMS),A,174.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:20:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:20:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-14.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.63
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-24.44
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.94968
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.97418
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.7852399999999999
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:10:00+00:00,feeder,,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:10:00+00:00,feeder,,L2 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:10:00+00:00,feeder,,L1 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:10:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:10:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:10:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:10:00+00:00,feeder,,L3 Current (Min),A,25.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:10:00+00:00,feeder,,L3 Current (Max),A,26.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:10:00+00:00,feeder,,L3 Current (RMS),A,26.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:10:00+00:00,feeder,,L2 Current (Min),A,75.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:10:00+00:00,feeder,,L2 Current (Max),A,79.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:10:00+00:00,feeder,,L2 Current (RMS),A,77.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:10:00+00:00,feeder,,L1 Current (Min),A,21.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:10:00+00:00,feeder,,L1 Current (Max),A,25.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:10:00+00:00,feeder,,L1 Current (RMS),A,23.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-29.94
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-19.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,8.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.81515
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91696
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97562
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:10:00+00:00,feeder,5.0,L3 Current (Min),A,26.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:10:00+00:00,feeder,5.0,L3 Current (Max),A,26.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,26.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:10:00+00:00,feeder,5.0,L2 Current (Min),A,49.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:10:00+00:00,feeder,5.0,L2 Current (Max),A,49.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,49.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:10:00+00:00,feeder,5.0,L1 Current (Min),A,57.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:10:00+00:00,feeder,5.0,L1 Current (Max),A,57.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,57.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.06
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.31
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.56
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96744
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98819
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98264
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:10:00+00:00,feeder,4.0,L3 Current (Min),A,26.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:10:00+00:00,feeder,4.0,L3 Current (Max),A,26.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,26.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:10:00+00:00,feeder,4.0,L2 Current (Min),A,34.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:10:00+00:00,feeder,4.0,L2 Current (Max),A,46.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,40.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:10:00+00:00,feeder,4.0,L1 Current (Min),A,69.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:10:00+00:00,feeder,4.0,L1 Current (Max),A,81.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,75.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,19.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-57.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,21.81
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.04515
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.09062
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.36385
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:10:00+00:00,busbar,,L3 Voltage (Min),V,240.67
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:10:00+00:00,busbar,,L3 Voltage (Max),V,240.7
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.69
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:10:00+00:00,busbar,,L2 Voltage (Min),V,241.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:10:00+00:00,busbar,,L2 Voltage (Max),V,241.17
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.16
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:10:00+00:00,busbar,,L1 Voltage (Min),V,239.42
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:10:00+00:00,busbar,,L1 Voltage (Max),V,239.47
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.44
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:10:00+00:00,busbar,,L3 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:10:00+00:00,busbar,,L2 Active Power,kW,39.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:10:00+00:00,busbar,,L1 Active Power,kW,36.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:10:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:10:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:10:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:10:00+00:00,busbar,,L3 Current (Min),A,77.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:10:00+00:00,busbar,,L3 Current (Max),A,77.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:10:00+00:00,busbar,,L3 Current (RMS),A,77.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:10:00+00:00,busbar,,L2 Current (Min),A,161.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:10:00+00:00,busbar,,L2 Current (Max),A,169.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:10:00+00:00,busbar,,L2 Current (RMS),A,165.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:10:00+00:00,busbar,,L1 Current (Min),A,149.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:10:00+00:00,busbar,,L1 Current (Max),A,155.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:10:00+00:00,busbar,,L1 Current (RMS),A,152.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:10:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:10:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-37.56
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-134.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.66455
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.96188
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:00:00+00:00,feeder,,L1 Power Factor,Unitless,-0.57522
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:00:00+00:00,feeder,,L3 Active Power,kW,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:00:00+00:00,feeder,,L2 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:00:00+00:00,feeder,,L1 Active Power,kW,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:00:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:00:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:00:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:00:00+00:00,feeder,,L3 Current (Min),A,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:00:00+00:00,feeder,,L3 Current (Max),A,9.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:00:00+00:00,feeder,,L3 Current (RMS),A,9.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:00:00+00:00,feeder,,L2 Current (Min),A,58.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:00:00+00:00,feeder,,L2 Current (Max),A,62.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:00:00+00:00,feeder,,L2 Current (RMS),A,59.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:00:00+00:00,feeder,,L1 Current (Min),A,14.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:00:00+00:00,feeder,,L1 Current (Max),A,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:00:00+00:00,feeder,,L1 Current (RMS),A,14.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-21.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-28.31
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,8.81
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.89874
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.79675
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97571
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:00:00+00:00,feeder,5.0,L3 Current (Min),A,36.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:00:00+00:00,feeder,5.0,L3 Current (Max),A,37.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,36.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:00:00+00:00,feeder,5.0,L2 Current (Min),A,34.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:00:00+00:00,feeder,5.0,L2 Current (Max),A,34.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,34.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:00:00+00:00,feeder,5.0,L1 Current (Min),A,60.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:00:00+00:00,feeder,5.0,L1 Current (Max),A,60.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,60.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.69
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,7.63
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.31
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.86755
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9819
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94018
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:00:00+00:00,feeder,4.0,L3 Current (Min),A,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:00:00+00:00,feeder,4.0,L3 Current (Max),A,14.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,14.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:00:00+00:00,feeder,4.0,L2 Current (Min),A,40.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:00:00+00:00,feeder,4.0,L2 Current (Max),A,41.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,41.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:00:00+00:00,feeder,4.0,L1 Current (Min),A,40.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:00:00+00:00,feeder,4.0,L1 Current (Max),A,50.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,44.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,83.13
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-83.44
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,2.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.02223
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.10576
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.26421
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:00:00+00:00,busbar,,L3 Voltage (Min),V,241.08
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:00:00+00:00,busbar,,L3 Voltage (Max),V,241.19
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.14
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:00:00+00:00,busbar,,L2 Voltage (Min),V,240.61
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:00:00+00:00,busbar,,L2 Voltage (Max),V,240.72
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.66
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:00:00+00:00,busbar,,L1 Voltage (Min),V,240.41
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:00:00+00:00,busbar,,L1 Voltage (Max),V,240.47
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.44
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:00:00+00:00,busbar,,L3 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:00:00+00:00,busbar,,L2 Active Power,kW,30.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:00:00+00:00,busbar,,L1 Active Power,kW,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:00:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:00:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:00:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:00:00+00:00,busbar,,L3 Current (Min),A,59.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:00:00+00:00,busbar,,L3 Current (Max),A,60.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:00:00+00:00,busbar,,L3 Current (RMS),A,59.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:00:00+00:00,busbar,,L2 Current (Min),A,128.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:00:00+00:00,busbar,,L2 Current (Max),A,133.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:00:00+00:00,busbar,,L2 Current (RMS),A,130.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:00:00+00:00,busbar,,L1 Current (Min),A,92.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:00:00+00:00,busbar,,L1 Current (Max),A,103.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:00:00+00:00,busbar,,L1 Current (RMS),A,96.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:00:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 11:00:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-18.69
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.44
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-23.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.92004
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.93652
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.8942200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:50:00+00:00,feeder,,L3 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:50:00+00:00,feeder,,L2 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:50:00+00:00,feeder,,L1 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:50:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:50:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:50:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:50:00+00:00,feeder,,L3 Current (Min),A,14.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:50:00+00:00,feeder,,L3 Current (Max),A,14.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:50:00+00:00,feeder,,L3 Current (RMS),A,14.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:50:00+00:00,feeder,,L2 Current (Min),A,39.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:50:00+00:00,feeder,,L2 Current (Max),A,39.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:50:00+00:00,feeder,,L2 Current (RMS),A,39.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:50:00+00:00,feeder,,L1 Current (Min),A,34.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:50:00+00:00,feeder,,L1 Current (Max),A,35.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:50:00+00:00,feeder,,L1 Current (RMS),A,34.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-31.93
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-24.19
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,10.31
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.7853399999999999
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8587899999999999
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97049
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:50:00+00:00,feeder,5.0,L3 Current (Min),A,27.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:50:00+00:00,feeder,5.0,L3 Current (Max),A,27.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,27.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:50:00+00:00,feeder,5.0,L2 Current (Min),A,31.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:50:00+00:00,feeder,5.0,L2 Current (Max),A,32.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,31.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:50:00+00:00,feeder,5.0,L1 Current (Min),A,60.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:50:00+00:00,feeder,5.0,L1 Current (Max),A,61.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,60.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.69
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-0.94
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96905
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98441
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98376
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:50:00+00:00,feeder,4.0,L3 Current (Min),A,29.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:50:00+00:00,feeder,4.0,L3 Current (Max),A,29.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,29.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:50:00+00:00,feeder,4.0,L2 Current (Min),A,51.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:50:00+00:00,feeder,4.0,L2 Current (Max),A,58.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,54.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:50:00+00:00,feeder,4.0,L1 Current (Min),A,69.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:50:00+00:00,feeder,4.0,L1 Current (Max),A,70.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,70.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,73.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-76.06
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,13.44
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.04906
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.05681
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.45055
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:50:00+00:00,busbar,,L3 Voltage (Min),V,240.45
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:50:00+00:00,busbar,,L3 Voltage (Max),V,240.45
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.45
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:50:00+00:00,busbar,,L2 Voltage (Min),V,240.95
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:50:00+00:00,busbar,,L2 Voltage (Max),V,241.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.98
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:50:00+00:00,busbar,,L1 Voltage (Min),V,238.7
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:50:00+00:00,busbar,,L1 Voltage (Max),V,238.7
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.7
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:50:00+00:00,busbar,,L3 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:50:00+00:00,busbar,,L2 Active Power,kW,28.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:50:00+00:00,busbar,,L1 Active Power,kW,38.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:50:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:50:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:50:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:50:00+00:00,busbar,,L3 Current (Min),A,68.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:50:00+00:00,busbar,,L3 Current (Max),A,68.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:50:00+00:00,busbar,,L3 Current (RMS),A,68.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:50:00+00:00,busbar,,L2 Current (Min),A,118.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:50:00+00:00,busbar,,L2 Current (Max),A,124.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:50:00+00:00,busbar,,L2 Current (RMS),A,121.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:50:00+00:00,busbar,,L1 Current (Min),A,161.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:50:00+00:00,busbar,,L1 Current (Max),A,162.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:50:00+00:00,busbar,,L1 Current (RMS),A,161.88
