Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:50:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:50:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-23.69
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-21.44
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-121.56
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.83352
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.8609
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:40:00+00:00,feeder,,L1 Power Factor,Unitless,-0.359
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:40:00+00:00,feeder,,L3 Active Power,kW,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:40:00+00:00,feeder,,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:40:00+00:00,feeder,,L1 Active Power,kW,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:40:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:40:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:40:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:40:00+00:00,feeder,,L3 Current (Min),A,9.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:40:00+00:00,feeder,,L3 Current (Max),A,9.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:40:00+00:00,feeder,,L3 Current (RMS),A,9.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:40:00+00:00,feeder,,L2 Current (Min),A,29.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:40:00+00:00,feeder,,L2 Current (Max),A,30.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:40:00+00:00,feeder,,L2 Current (RMS),A,30.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:40:00+00:00,feeder,,L1 Current (Min),A,15.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:40:00+00:00,feeder,,L1 Current (Max),A,16.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:40:00+00:00,feeder,,L1 Current (RMS),A,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.81
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-47.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,10.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90518
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.5697
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97507
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:40:00+00:00,feeder,5.0,L3 Current (Min),A,37.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:40:00+00:00,feeder,5.0,L3 Current (Max),A,37.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,37.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:40:00+00:00,feeder,5.0,L2 Current (Min),A,19.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:40:00+00:00,feeder,5.0,L2 Current (Max),A,19.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,19.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:40:00+00:00,feeder,5.0,L1 Current (Min),A,68.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:40:00+00:00,feeder,5.0,L1 Current (Max),A,68.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,68.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.81
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.56
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,5.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.85351
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97345
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97498
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:40:00+00:00,feeder,4.0,L3 Current (Min),A,11.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:40:00+00:00,feeder,4.0,L3 Current (Max),A,11.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,11.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:40:00+00:00,feeder,4.0,L2 Current (Min),A,27.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:40:00+00:00,feeder,4.0,L2 Current (Max),A,38.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,32.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:40:00+00:00,feeder,4.0,L1 Current (Min),A,59.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:40:00+00:00,feeder,4.0,L1 Current (Max),A,59.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,59.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,93.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-96.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,32.19
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.1194
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.01231
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.2658
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:40:00+00:00,busbar,,L3 Voltage (Min),V,240.67
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:40:00+00:00,busbar,,L3 Voltage (Max),V,240.73
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.7
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:40:00+00:00,busbar,,L2 Voltage (Min),V,241.34
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:40:00+00:00,busbar,,L2 Voltage (Max),V,241.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.36
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:40:00+00:00,busbar,,L1 Voltage (Min),V,239.53
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:40:00+00:00,busbar,,L1 Voltage (Max),V,239.56
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.56
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:40:00+00:00,busbar,,L3 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:40:00+00:00,busbar,,L2 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:40:00+00:00,busbar,,L1 Active Power,kW,29.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:40:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:40:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:40:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:40:00+00:00,busbar,,L3 Current (Min),A,57.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:40:00+00:00,busbar,,L3 Current (Max),A,57.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:40:00+00:00,busbar,,L3 Current (RMS),A,57.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:40:00+00:00,busbar,,L2 Current (Min),A,73.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:40:00+00:00,busbar,,L2 Current (Max),A,83.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:40:00+00:00,busbar,,L2 Current (RMS),A,77.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:40:00+00:00,busbar,,L1 Current (Min),A,120.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:40:00+00:00,busbar,,L1 Current (Max),A,124.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:40:00+00:00,busbar,,L1 Current (RMS),A,122.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:40:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:40:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-5.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-19.81
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-144.94
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.99188
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.8724700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:30:00+00:00,feeder,,L1 Power Factor,Unitless,-0.7860699999999999
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:30:00+00:00,feeder,,L3 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:30:00+00:00,feeder,,L2 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:30:00+00:00,feeder,,L1 Active Power,kW,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:30:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:30:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:30:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:30:00+00:00,feeder,,L3 Current (Min),A,43.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:30:00+00:00,feeder,,L3 Current (Max),A,44.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:30:00+00:00,feeder,,L3 Current (RMS),A,43.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:30:00+00:00,feeder,,L2 Current (Min),A,31.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:30:00+00:00,feeder,,L2 Current (Max),A,31.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:30:00+00:00,feeder,,L2 Current (RMS),A,31.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:30:00+00:00,feeder,,L1 Current (Min),A,21.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:30:00+00:00,feeder,,L1 Current (Max),A,22.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:30:00+00:00,feeder,,L1 Current (RMS),A,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-21.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-40.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,8.69
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8927
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.6521600000000001
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97845
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:30:00+00:00,feeder,5.0,L3 Current (Min),A,36.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:30:00+00:00,feeder,5.0,L3 Current (Max),A,36.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,36.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:30:00+00:00,feeder,5.0,L2 Current (Min),A,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:30:00+00:00,feeder,5.0,L2 Current (Max),A,21.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,21.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:30:00+00:00,feeder,5.0,L1 Current (Min),A,66.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:30:00+00:00,feeder,5.0,L1 Current (Max),A,66.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,66.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,16.37
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.19
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.94
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8986200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9935
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98929
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:30:00+00:00,feeder,4.0,L3 Current (Min),A,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:30:00+00:00,feeder,4.0,L3 Current (Max),A,19.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,19.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:30:00+00:00,feeder,4.0,L2 Current (Min),A,70.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:30:00+00:00,feeder,4.0,L2 Current (Max),A,70.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,70.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:30:00+00:00,feeder,4.0,L1 Current (Min),A,83.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:30:00+00:00,feeder,4.0,L1 Current (Max),A,92.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,87.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,121.06
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-94.31
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,10.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.04936
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.05144
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.42947
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:30:00+00:00,busbar,,L3 Voltage (Min),V,239.59
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:30:00+00:00,busbar,,L3 Voltage (Max),V,239.64
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:30:00+00:00,busbar,,L2 Voltage (Min),V,240.39
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:30:00+00:00,busbar,,L2 Voltage (Max),V,240.42
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.41
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:30:00+00:00,busbar,,L1 Voltage (Min),V,238.61
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:30:00+00:00,busbar,,L1 Voltage (Max),V,238.64
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:30:00+00:00,busbar,,L3 Active Power,kW,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:30:00+00:00,busbar,,L2 Active Power,kW,27.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:30:00+00:00,busbar,,L1 Active Power,kW,32.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:30:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:30:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:30:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:30:00+00:00,busbar,,L3 Current (Min),A,96.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:30:00+00:00,busbar,,L3 Current (Max),A,97.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:30:00+00:00,busbar,,L3 Current (RMS),A,96.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:30:00+00:00,busbar,,L2 Current (Min),A,115.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:30:00+00:00,busbar,,L2 Current (Max),A,117.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:30:00+00:00,busbar,,L2 Current (RMS),A,115.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:30:00+00:00,busbar,,L1 Current (Min),A,133.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:30:00+00:00,busbar,,L1 Current (Max),A,141.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:30:00+00:00,busbar,,L1 Current (RMS),A,137.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:30:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:30:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-7.31
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-12.87
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-45.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.98123
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.93066
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.6402800000000001
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:20:00+00:00,feeder,,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:20:00+00:00,feeder,,L2 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:20:00+00:00,feeder,,L1 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:20:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:20:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:20:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:20:00+00:00,feeder,,L3 Current (Min),A,31.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:20:00+00:00,feeder,,L3 Current (Max),A,31.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:20:00+00:00,feeder,,L3 Current (RMS),A,31.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:20:00+00:00,feeder,,L2 Current (Min),A,40.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:20:00+00:00,feeder,,L2 Current (Max),A,41.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:20:00+00:00,feeder,,L2 Current (RMS),A,41.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:20:00+00:00,feeder,,L1 Current (Min),A,19.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:20:00+00:00,feeder,,L1 Current (Max),A,19.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:20:00+00:00,feeder,,L1 Current (RMS),A,19.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-21.94
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-23.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,5.81
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.88959
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8510700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98706
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:20:00+00:00,feeder,5.0,L3 Current (Min),A,37.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:20:00+00:00,feeder,5.0,L3 Current (Max),A,37.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,37.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:20:00+00:00,feeder,5.0,L2 Current (Min),A,31.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:20:00+00:00,feeder,5.0,L2 Current (Max),A,31.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,31.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:20:00+00:00,feeder,5.0,L1 Current (Min),A,72.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:20:00+00:00,feeder,5.0,L1 Current (Max),A,72.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,72.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99155
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99084
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9902
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:20:00+00:00,feeder,4.0,L3 Current (Min),A,47.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:20:00+00:00,feeder,4.0,L3 Current (Max),A,47.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,47.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:20:00+00:00,feeder,4.0,L2 Current (Min),A,57.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:20:00+00:00,feeder,4.0,L2 Current (Max),A,63.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,60.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:20:00+00:00,feeder,4.0,L1 Current (Min),A,96.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:20:00+00:00,feeder,4.0,L1 Current (Max),A,99.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,98.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,98.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-99.19
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.08321
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.05699
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.49508
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:20:00+00:00,busbar,,L3 Voltage (Min),V,239.42
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:20:00+00:00,busbar,,L3 Voltage (Max),V,239.47
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.45
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:20:00+00:00,busbar,,L2 Voltage (Min),V,240.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:20:00+00:00,busbar,,L2 Voltage (Max),V,240.39
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.33
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:20:00+00:00,busbar,,L1 Voltage (Min),V,238.91
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:20:00+00:00,busbar,,L1 Voltage (Max),V,238.95
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.94
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:20:00+00:00,busbar,,L3 Active Power,kW,27.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:20:00+00:00,busbar,,L2 Active Power,kW,30.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:20:00+00:00,busbar,,L1 Active Power,kW,43.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:20:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:20:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:20:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:20:00+00:00,busbar,,L3 Current (Min),A,114.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:20:00+00:00,busbar,,L3 Current (Max),A,114.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:20:00+00:00,busbar,,L3 Current (RMS),A,114.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:20:00+00:00,busbar,,L2 Current (Min),A,126.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:20:00+00:00,busbar,,L2 Current (Max),A,133.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:20:00+00:00,busbar,,L2 Current (RMS),A,130.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:20:00+00:00,busbar,,L1 Current (Min),A,182.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:20:00+00:00,busbar,,L1 Current (Max),A,185.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:20:00+00:00,busbar,,L1 Current (RMS),A,184.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:20:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:20:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-10.87
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-12.63
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-18.69
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.95587
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.94519
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.8912
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:10:00+00:00,feeder,,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:10:00+00:00,feeder,,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:10:00+00:00,feeder,,L1 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:10:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:10:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:10:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:10:00+00:00,feeder,,L3 Current (Min),A,17.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:10:00+00:00,feeder,,L3 Current (Max),A,17.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:10:00+00:00,feeder,,L3 Current (RMS),A,17.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:10:00+00:00,feeder,,L2 Current (Min),A,42.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:10:00+00:00,feeder,,L2 Current (Max),A,43.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:10:00+00:00,feeder,,L2 Current (RMS),A,43.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:10:00+00:00,feeder,,L1 Current (Min),A,28.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:10:00+00:00,feeder,,L1 Current (Max),A,29.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:10:00+00:00,feeder,,L1 Current (RMS),A,29.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.56
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-24.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,6.63
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90616
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.82168
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97736
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:10:00+00:00,feeder,5.0,L3 Current (Min),A,33.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:10:00+00:00,feeder,5.0,L3 Current (Max),A,34.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,34.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:10:00+00:00,feeder,5.0,L2 Current (Min),A,29.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:10:00+00:00,feeder,5.0,L2 Current (Max),A,29.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,29.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:10:00+00:00,feeder,5.0,L1 Current (Min),A,51.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:10:00+00:00,feeder,5.0,L1 Current (Max),A,51.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,51.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.19
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,8.87
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92694
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97876
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98077
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:10:00+00:00,feeder,4.0,L3 Current (Min),A,18.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:10:00+00:00,feeder,4.0,L3 Current (Max),A,18.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,18.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:10:00+00:00,feeder,4.0,L2 Current (Min),A,45.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:10:00+00:00,feeder,4.0,L2 Current (Max),A,48.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,47.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:10:00+00:00,feeder,4.0,L1 Current (Min),A,78.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:10:00+00:00,feeder,4.0,L1 Current (Max),A,91.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,82.0
