Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,102.31
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-109.56
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,10.94
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.06194
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.11989
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.29445
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:10:00+00:00,busbar,,L3 Voltage (Min),V,240.47
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:10:00+00:00,busbar,,L3 Voltage (Max),V,240.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.47
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:10:00+00:00,busbar,,L2 Voltage (Min),V,240.69
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:10:00+00:00,busbar,,L2 Voltage (Max),V,240.8
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.72
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:10:00+00:00,busbar,,L1 Voltage (Min),V,238.56
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:10:00+00:00,busbar,,L1 Voltage (Max),V,238.7
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.64
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:10:00+00:00,busbar,,L3 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:10:00+00:00,busbar,,L2 Active Power,kW,27.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:10:00+00:00,busbar,,L1 Active Power,kW,37.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:10:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:10:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:10:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:10:00+00:00,busbar,,L3 Current (Min),A,68.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:10:00+00:00,busbar,,L3 Current (Max),A,69.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:10:00+00:00,busbar,,L3 Current (RMS),A,69.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:10:00+00:00,busbar,,L2 Current (Min),A,114.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:10:00+00:00,busbar,,L2 Current (Max),A,116.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:10:00+00:00,busbar,,L2 Current (RMS),A,115.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:10:00+00:00,busbar,,L1 Current (Min),A,157.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:10:00+00:00,busbar,,L1 Current (Max),A,169.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:10:00+00:00,busbar,,L1 Current (RMS),A,160.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:10:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:10:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-5.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-15.57
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-33.13
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.98508
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.92761
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.6824899999999999
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:00:00+00:00,feeder,,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:00:00+00:00,feeder,,L2 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:00:00+00:00,feeder,,L1 Active Power,kW,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:00:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:00:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:00:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:00:00+00:00,feeder,,L3 Current (Min),A,25.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:00:00+00:00,feeder,,L3 Current (Max),A,25.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:00:00+00:00,feeder,,L3 Current (RMS),A,25.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:00:00+00:00,feeder,,L2 Current (Min),A,39.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:00:00+00:00,feeder,,L2 Current (Max),A,40.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:00:00+00:00,feeder,,L2 Current (RMS),A,40.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:00:00+00:00,feeder,,L1 Current (Min),A,12.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:00:00+00:00,feeder,,L1 Current (Max),A,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:00:00+00:00,feeder,,L1 Current (RMS),A,12.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.37
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-29.06
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,11.13
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9003
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.7964100000000001
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96927
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:00:00+00:00,feeder,5.0,L3 Current (Min),A,34.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:00:00+00:00,feeder,5.0,L3 Current (Max),A,38.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,36.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:00:00+00:00,feeder,5.0,L2 Current (Min),A,26.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:00:00+00:00,feeder,5.0,L2 Current (Max),A,26.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,26.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:00:00+00:00,feeder,5.0,L1 Current (Min),A,60.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:00:00+00:00,feeder,5.0,L1 Current (Max),A,60.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,60.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.37
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,10.56
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.37
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96646
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97766
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98816
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,34.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:00:00+00:00,feeder,4.0,L3 Current (Min),A,24.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:00:00+00:00,feeder,4.0,L3 Current (Max),A,24.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,24.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:00:00+00:00,feeder,4.0,L2 Current (Min),A,70.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:00:00+00:00,feeder,4.0,L2 Current (Max),A,72.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,71.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:00:00+00:00,feeder,4.0,L1 Current (Min),A,135.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:00:00+00:00,feeder,4.0,L1 Current (Max),A,148.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,142.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,128.37
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-85.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,4.31
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.13597
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.02193
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.6159600000000001
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:00:00+00:00,busbar,,L3 Voltage (Min),V,240.45
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:00:00+00:00,busbar,,L3 Voltage (Max),V,240.45
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.45
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:00:00+00:00,busbar,,L2 Voltage (Min),V,240.16
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:00:00+00:00,busbar,,L2 Voltage (Max),V,240.17
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.17
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:00:00+00:00,busbar,,L1 Voltage (Min),V,238.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:00:00+00:00,busbar,,L1 Voltage (Max),V,238.77
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:00:00+00:00,busbar,,L3 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:00:00+00:00,busbar,,L2 Active Power,kW,31.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:00:00+00:00,busbar,,L1 Active Power,kW,50.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:00:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:00:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:00:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:00:00+00:00,busbar,,L3 Current (Min),A,83.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:00:00+00:00,busbar,,L3 Current (Max),A,88.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:00:00+00:00,busbar,,L3 Current (RMS),A,85.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:00:00+00:00,busbar,,L2 Current (Min),A,131.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:00:00+00:00,busbar,,L2 Current (Max),A,132.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:00:00+00:00,busbar,,L2 Current (RMS),A,131.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:00:00+00:00,busbar,,L1 Current (Min),A,203.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:00:00+00:00,busbar,,L1 Current (Max),A,216.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:00:00+00:00,busbar,,L1 Current (RMS),A,210.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:00:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 10:00:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.19
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-15.07
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-150.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.97812
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.8909299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:50:00+00:00,feeder,,L1 Power Factor,Unitless,-0.70062
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:50:00+00:00,feeder,,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:50:00+00:00,feeder,,L2 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:50:00+00:00,feeder,,L1 Active Power,kW,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:50:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:50:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:50:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:50:00+00:00,feeder,,L3 Current (Min),A,19.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:50:00+00:00,feeder,,L3 Current (Max),A,20.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:50:00+00:00,feeder,,L3 Current (RMS),A,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:50:00+00:00,feeder,,L2 Current (Min),A,33.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:50:00+00:00,feeder,,L2 Current (Max),A,34.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:50:00+00:00,feeder,,L2 Current (RMS),A,34.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:50:00+00:00,feeder,,L1 Current (Min),A,16.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:50:00+00:00,feeder,,L1 Current (Max),A,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:50:00+00:00,feeder,,L1 Current (RMS),A,16.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-21.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-49.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,6.19
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.89044
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.54714
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97531
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:50:00+00:00,feeder,5.0,L3 Current (Min),A,35.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:50:00+00:00,feeder,5.0,L3 Current (Max),A,35.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,35.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:50:00+00:00,feeder,5.0,L2 Current (Min),A,20.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:50:00+00:00,feeder,5.0,L2 Current (Max),A,20.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,20.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:50:00+00:00,feeder,5.0,L1 Current (Min),A,60.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:50:00+00:00,feeder,5.0,L1 Current (Max),A,61.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,60.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.06
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.44
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,1.19
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97693
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99213
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99469
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,32.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:50:00+00:00,feeder,4.0,L3 Current (Min),A,29.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:50:00+00:00,feeder,4.0,L3 Current (Max),A,30.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,29.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:50:00+00:00,feeder,4.0,L2 Current (Min),A,66.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:50:00+00:00,feeder,4.0,L2 Current (Max),A,80.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,73.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:50:00+00:00,feeder,4.0,L1 Current (Min),A,130.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:50:00+00:00,feeder,4.0,L1 Current (Max),A,136.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,133.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,85.81
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-111.63
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,5.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.05235
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.05876
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.62084
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:50:00+00:00,busbar,,L3 Voltage (Min),V,239.48
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:50:00+00:00,busbar,,L3 Voltage (Max),V,239.52
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:50:00+00:00,busbar,,L2 Voltage (Min),V,239.3
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:50:00+00:00,busbar,,L2 Voltage (Max),V,239.31
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.3
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:50:00+00:00,busbar,,L1 Voltage (Min),V,238.59
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:50:00+00:00,busbar,,L1 Voltage (Max),V,238.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.61
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:50:00+00:00,busbar,,L3 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:50:00+00:00,busbar,,L2 Active Power,kW,27.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:50:00+00:00,busbar,,L1 Active Power,kW,43.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:50:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:50:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:50:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:50:00+00:00,busbar,,L3 Current (Min),A,83.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:50:00+00:00,busbar,,L3 Current (Max),A,84.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:50:00+00:00,busbar,,L3 Current (RMS),A,84.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:50:00+00:00,busbar,,L2 Current (Min),A,112.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:50:00+00:00,busbar,,L2 Current (Max),A,125.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:50:00+00:00,busbar,,L2 Current (RMS),A,119.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:50:00+00:00,busbar,,L1 Current (Min),A,181.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:50:00+00:00,busbar,,L1 Current (Max),A,186.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:50:00+00:00,busbar,,L1 Current (RMS),A,183.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:50:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:50:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-6.94
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-14.56
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-150.87
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.97699
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.92505
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:40:00+00:00,feeder,,L1 Power Factor,Unitless,-0.7973600000000001
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:40:00+00:00,feeder,,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:40:00+00:00,feeder,,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:40:00+00:00,feeder,,L1 Active Power,kW,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:40:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:40:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:40:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:40:00+00:00,feeder,,L3 Current (Min),A,25.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:40:00+00:00,feeder,,L3 Current (Max),A,26.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:40:00+00:00,feeder,,L3 Current (RMS),A,25.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:40:00+00:00,feeder,,L2 Current (Min),A,44.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:40:00+00:00,feeder,,L2 Current (Max),A,45.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:40:00+00:00,feeder,,L2 Current (RMS),A,45.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:40:00+00:00,feeder,,L1 Current (Min),A,17.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:40:00+00:00,feeder,,L1 Current (Max),A,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:40:00+00:00,feeder,,L1 Current (RMS),A,17.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.18
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-34.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,11.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8977299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.72491
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9744
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:40:00+00:00,feeder,5.0,L3 Current (Min),A,36.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:40:00+00:00,feeder,5.0,L3 Current (Max),A,37.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,36.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:40:00+00:00,feeder,5.0,L2 Current (Min),A,25.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:40:00+00:00,feeder,5.0,L2 Current (Max),A,25.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,25.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:40:00+00:00,feeder,5.0,L1 Current (Min),A,82.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:40:00+00:00,feeder,5.0,L1 Current (Max),A,83.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,83.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,9.56
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96429
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98926
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98529
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:40:00+00:00,feeder,4.0,L3 Current (Min),A,25.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:40:00+00:00,feeder,4.0,L3 Current (Max),A,26.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,25.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:40:00+00:00,feeder,4.0,L2 Current (Min),A,60.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:40:00+00:00,feeder,4.0,L2 Current (Max),A,69.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,63.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:40:00+00:00,feeder,4.0,L1 Current (Min),A,91.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:40:00+00:00,feeder,4.0,L1 Current (Max),A,93.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,92.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,79.19
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-118.44
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,22.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.01009
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.11934000000000004
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.35402
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:40:00+00:00,busbar,,L3 Voltage (Min),V,239.53
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:40:00+00:00,busbar,,L3 Voltage (Max),V,239.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.58
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:40:00+00:00,busbar,,L2 Voltage (Min),V,239.78
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:40:00+00:00,busbar,,L2 Voltage (Max),V,239.81
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.8
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:40:00+00:00,busbar,,L1 Voltage (Min),V,238.31
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:40:00+00:00,busbar,,L1 Voltage (Max),V,238.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.34
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:40:00+00:00,busbar,,L3 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:40:00+00:00,busbar,,L2 Active Power,kW,29.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:40:00+00:00,busbar,,L1 Active Power,kW,38.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:40:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:40:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:40:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:40:00+00:00,busbar,,L3 Current (Min),A,86.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:40:00+00:00,busbar,,L3 Current (Max),A,87.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:40:00+00:00,busbar,,L3 Current (RMS),A,86.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:40:00+00:00,busbar,,L2 Current (Min),A,125.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:40:00+00:00,busbar,,L2 Current (Max),A,134.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:40:00+00:00,busbar,,L2 Current (RMS),A,128.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:40:00+00:00,busbar,,L1 Current (Min),A,159.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:40:00+00:00,busbar,,L1 Current (Max),A,161.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:40:00+00:00,busbar,,L1 Current (RMS),A,160.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:40:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:40:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-7.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-13.87
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-87.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.97943
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.94263
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.05464
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:30:00+00:00,feeder,,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:30:00+00:00,feeder,,L2 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:30:00+00:00,feeder,,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:30:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:30:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:30:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:30:00+00:00,feeder,,L3 Current (Min),A,35.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:30:00+00:00,feeder,,L3 Current (Max),A,36.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:30:00+00:00,feeder,,L3 Current (RMS),A,36.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:30:00+00:00,feeder,,L2 Current (Min),A,52.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:30:00+00:00,feeder,,L2 Current (Max),A,53.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:30:00+00:00,feeder,,L2 Current (RMS),A,52.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:30:00+00:00,feeder,,L1 Current (Min),A,8.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:30:00+00:00,feeder,,L1 Current (Max),A,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:30:00+00:00,feeder,,L1 Current (RMS),A,9.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
