Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-27.32
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91015
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.82586
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99017
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:30:00+00:00,feeder,5.0,L3 Current (Min),A,33.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:30:00+00:00,feeder,5.0,L3 Current (Max),A,33.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,33.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:30:00+00:00,feeder,5.0,L2 Current (Min),A,31.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:30:00+00:00,feeder,5.0,L2 Current (Max),A,31.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,31.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:30:00+00:00,feeder,5.0,L1 Current (Min),A,78.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:30:00+00:00,feeder,5.0,L1 Current (Max),A,78.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,78.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,6.81
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.31
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99429
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98795
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99152
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,39.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:30:00+00:00,feeder,4.0,L3 Current (Min),A,57.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:30:00+00:00,feeder,4.0,L3 Current (Max),A,57.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,57.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:30:00+00:00,feeder,4.0,L2 Current (Min),A,89.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:30:00+00:00,feeder,4.0,L2 Current (Max),A,104.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,98.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:30:00+00:00,feeder,4.0,L1 Current (Min),A,164.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:30:00+00:00,feeder,4.0,L1 Current (Max),A,175.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,168.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,114.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-116.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,3.94
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.05669
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.22948
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.53756
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:30:00+00:00,busbar,,L3 Voltage (Min),V,236.97
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:30:00+00:00,busbar,,L3 Voltage (Max),V,237.02
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:30:00+00:00,busbar,,L2 Voltage (Min),V,236.92
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:30:00+00:00,busbar,,L2 Voltage (Max),V,237.02
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,236.95
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:30:00+00:00,busbar,,L1 Voltage (Min),V,236.17
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:30:00+00:00,busbar,,L1 Voltage (Max),V,236.23
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.2
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:30:00+00:00,busbar,,L3 Active Power,kW,29.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:30:00+00:00,busbar,,L2 Active Power,kW,41.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:30:00+00:00,busbar,,L1 Active Power,kW,58.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:30:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:30:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:30:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:30:00+00:00,busbar,,L3 Current (Min),A,125.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:30:00+00:00,busbar,,L3 Current (Max),A,125.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:30:00+00:00,busbar,,L3 Current (RMS),A,125.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:30:00+00:00,busbar,,L2 Current (Min),A,167.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:30:00+00:00,busbar,,L2 Current (Max),A,181.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:30:00+00:00,busbar,,L2 Current (RMS),A,176.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:30:00+00:00,busbar,,L1 Current (Min),A,243.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:30:00+00:00,busbar,,L1 Current (Max),A,254.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:30:00+00:00,busbar,,L1 Current (RMS),A,247.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:30:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:30:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-9.63
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-12.63
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-44.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.97531
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.93262
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.65783
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:20:00+00:00,feeder,,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:20:00+00:00,feeder,,L2 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:20:00+00:00,feeder,,L1 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:20:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:20:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:20:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:20:00+00:00,feeder,,L3 Current (Min),A,27.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:20:00+00:00,feeder,,L3 Current (Max),A,27.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:20:00+00:00,feeder,,L3 Current (RMS),A,27.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:20:00+00:00,feeder,,L2 Current (Min),A,41.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:20:00+00:00,feeder,,L2 Current (Max),A,42.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:20:00+00:00,feeder,,L2 Current (RMS),A,42.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:20:00+00:00,feeder,,L1 Current (Min),A,18.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:20:00+00:00,feeder,,L1 Current (Max),A,18.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:20:00+00:00,feeder,,L1 Current (RMS),A,18.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-36.81
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,9.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.87759
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.72845
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98022
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:20:00+00:00,feeder,5.0,L3 Current (Min),A,25.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:20:00+00:00,feeder,5.0,L3 Current (Max),A,25.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,25.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:20:00+00:00,feeder,5.0,L2 Current (Min),A,26.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:20:00+00:00,feeder,5.0,L2 Current (Max),A,26.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,26.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:20:00+00:00,feeder,5.0,L1 Current (Min),A,72.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:20:00+00:00,feeder,5.0,L1 Current (Max),A,73.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,73.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.81
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.31
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99673
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99594
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99109
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,34.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,36.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:20:00+00:00,feeder,4.0,L3 Current (Min),A,85.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:20:00+00:00,feeder,4.0,L3 Current (Max),A,86.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,86.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:20:00+00:00,feeder,4.0,L2 Current (Min),A,140.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:20:00+00:00,feeder,4.0,L2 Current (Max),A,141.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,141.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:20:00+00:00,feeder,4.0,L1 Current (Min),A,151.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:20:00+00:00,feeder,4.0,L1 Current (Max),A,158.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,155.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,68.31
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-95.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.81
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.03072
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.00093
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.5727800000000001
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:20:00+00:00,busbar,,L3 Voltage (Min),V,237.81
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:20:00+00:00,busbar,,L3 Voltage (Max),V,237.89
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.86
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:20:00+00:00,busbar,,L2 Voltage (Min),V,238.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:20:00+00:00,busbar,,L2 Voltage (Max),V,238.16
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.14
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:20:00+00:00,busbar,,L1 Voltage (Min),V,236.06
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:20:00+00:00,busbar,,L1 Voltage (Max),V,236.16
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.09
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:20:00+00:00,busbar,,L3 Active Power,kW,32.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:20:00+00:00,busbar,,L2 Active Power,kW,48.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:20:00+00:00,busbar,,L1 Active Power,kW,56.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:20:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:20:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:20:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:20:00+00:00,busbar,,L3 Current (Min),A,137.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:20:00+00:00,busbar,,L3 Current (Max),A,137.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:20:00+00:00,busbar,,L3 Current (RMS),A,137.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:20:00+00:00,busbar,,L2 Current (Min),A,201.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:20:00+00:00,busbar,,L2 Current (Max),A,202.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:20:00+00:00,busbar,,L2 Current (RMS),A,202.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:20:00+00:00,busbar,,L1 Current (Min),A,236.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:20:00+00:00,busbar,,L1 Current (Max),A,242.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:20:00+00:00,busbar,,L1 Current (RMS),A,240.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:20:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:20:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-14.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-98.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.98614
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.8861100000000001
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:10:00+00:00,feeder,,L1 Power Factor,Unitless,-0.11785
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:10:00+00:00,feeder,,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:10:00+00:00,feeder,,L2 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:10:00+00:00,feeder,,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:10:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:10:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:10:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:10:00+00:00,feeder,,L3 Current (Min),A,38.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:10:00+00:00,feeder,,L3 Current (Max),A,39.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:10:00+00:00,feeder,,L3 Current (RMS),A,39.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:10:00+00:00,feeder,,L2 Current (Min),A,33.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:10:00+00:00,feeder,,L2 Current (Max),A,34.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:10:00+00:00,feeder,,L2 Current (RMS),A,33.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:10:00+00:00,feeder,,L1 Current (Min),A,16.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:10:00+00:00,feeder,,L1 Current (Max),A,16.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:10:00+00:00,feeder,,L1 Current (RMS),A,16.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-33.56
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-21.31
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,7.44
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.77484
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8927
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98618
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:10:00+00:00,feeder,5.0,L3 Current (Min),A,26.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:10:00+00:00,feeder,5.0,L3 Current (Max),A,26.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,26.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:10:00+00:00,feeder,5.0,L2 Current (Min),A,40.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:10:00+00:00,feeder,5.0,L2 Current (Max),A,40.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,40.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:10:00+00:00,feeder,5.0,L1 Current (Min),A,84.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:10:00+00:00,feeder,5.0,L1 Current (Max),A,84.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,84.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,7.13
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96112
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98944
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98492
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:10:00+00:00,feeder,4.0,L3 Current (Min),A,33.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:10:00+00:00,feeder,4.0,L3 Current (Max),A,33.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,33.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:10:00+00:00,feeder,4.0,L2 Current (Min),A,56.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:10:00+00:00,feeder,4.0,L2 Current (Max),A,56.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,56.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:10:00+00:00,feeder,4.0,L1 Current (Min),A,83.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:10:00+00:00,feeder,4.0,L1 Current (Max),A,83.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,83.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,117.94
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-117.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.81
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.02028
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.07594
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.46819
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:10:00+00:00,busbar,,L3 Voltage (Min),V,238.66
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:10:00+00:00,busbar,,L3 Voltage (Max),V,238.66
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.66
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:10:00+00:00,busbar,,L2 Voltage (Min),V,238.66
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:10:00+00:00,busbar,,L2 Voltage (Max),V,238.69
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.67
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:10:00+00:00,busbar,,L1 Voltage (Min),V,237.31
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:10:00+00:00,busbar,,L1 Voltage (Max),V,237.36
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.34
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:10:00+00:00,busbar,,L3 Active Power,kW,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:10:00+00:00,busbar,,L2 Active Power,kW,29.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:10:00+00:00,busbar,,L1 Active Power,kW,39.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:10:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:10:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:10:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:10:00+00:00,busbar,,L3 Current (Min),A,95.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:10:00+00:00,busbar,,L3 Current (Max),A,95.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:10:00+00:00,busbar,,L3 Current (RMS),A,95.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:10:00+00:00,busbar,,L2 Current (Min),A,128.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:10:00+00:00,busbar,,L2 Current (Max),A,128.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:10:00+00:00,busbar,,L2 Current (RMS),A,128.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:10:00+00:00,busbar,,L1 Current (Min),A,166.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:10:00+00:00,busbar,,L1 Current (Max),A,166.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:10:00+00:00,busbar,,L1 Current (RMS),A,166.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:10:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:10:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-9.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.81
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-14.19
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.97763
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.95676
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.95038
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:00:00+00:00,feeder,,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:00:00+00:00,feeder,,L2 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:00:00+00:00,feeder,,L1 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:00:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:00:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:00:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:00:00+00:00,feeder,,L3 Current (Min),A,35.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:00:00+00:00,feeder,,L3 Current (Max),A,35.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:00:00+00:00,feeder,,L3 Current (RMS),A,35.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:00:00+00:00,feeder,,L2 Current (Min),A,56.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:00:00+00:00,feeder,,L2 Current (Max),A,56.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:00:00+00:00,feeder,,L2 Current (RMS),A,56.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:00:00+00:00,feeder,,L1 Current (Min),A,47.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:00:00+00:00,feeder,,L1 Current (Max),A,47.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:00:00+00:00,feeder,,L1 Current (RMS),A,47.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-27.32
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-20.56
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,8.13
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8263799999999999
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.90408
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97818
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:00:00+00:00,feeder,5.0,L3 Current (Min),A,27.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:00:00+00:00,feeder,5.0,L3 Current (Max),A,27.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,27.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:00:00+00:00,feeder,5.0,L2 Current (Min),A,44.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:00:00+00:00,feeder,5.0,L2 Current (Max),A,44.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,44.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:00:00+00:00,feeder,5.0,L1 Current (Min),A,71.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:00:00+00:00,feeder,5.0,L1 Current (Max),A,72.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,71.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.44
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98145
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96548
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9837
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:00:00+00:00,feeder,4.0,L3 Current (Min),A,44.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:00:00+00:00,feeder,4.0,L3 Current (Max),A,44.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,44.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:00:00+00:00,feeder,4.0,L2 Current (Min),A,29.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:00:00+00:00,feeder,4.0,L2 Current (Max),A,29.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,29.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:00:00+00:00,feeder,4.0,L1 Current (Min),A,82.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:00:00+00:00,feeder,4.0,L1 Current (Max),A,82.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,82.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,88.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-117.94
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,12.44
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.04039
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.21975
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.48278
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:00:00+00:00,busbar,,L3 Voltage (Min),V,238.48
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:00:00+00:00,busbar,,L3 Voltage (Max),V,238.52
