Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:00:00+00:00,busbar,,L2 Voltage (Min),V,239.42
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:00:00+00:00,busbar,,L2 Voltage (Max),V,239.45
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.44
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:00:00+00:00,busbar,,L1 Voltage (Min),V,236.7
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:00:00+00:00,busbar,,L1 Voltage (Max),V,236.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.72
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:00:00+00:00,busbar,,L3 Active Power,kW,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:00:00+00:00,busbar,,L2 Active Power,kW,29.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:00:00+00:00,busbar,,L1 Active Power,kW,47.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:00:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:00:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:00:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:00:00+00:00,busbar,,L3 Current (Min),A,105.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:00:00+00:00,busbar,,L3 Current (Max),A,105.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:00:00+00:00,busbar,,L3 Current (RMS),A,105.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:00:00+00:00,busbar,,L2 Current (Min),A,128.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:00:00+00:00,busbar,,L2 Current (Max),A,129.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:00:00+00:00,busbar,,L2 Current (RMS),A,128.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:00:00+00:00,busbar,,L1 Current (Min),A,199.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:00:00+00:00,busbar,,L1 Current (Max),A,200.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:00:00+00:00,busbar,,L1 Current (RMS),A,199.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:00:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 09:00:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-11.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.31
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-35.94
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.96277
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.96286
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.73812
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:50:00+00:00,feeder,,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:50:00+00:00,feeder,,L2 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:50:00+00:00,feeder,,L1 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:50:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:50:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:50:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:50:00+00:00,feeder,,L3 Current (Min),A,26.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:50:00+00:00,feeder,,L3 Current (Max),A,26.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:50:00+00:00,feeder,,L3 Current (RMS),A,26.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:50:00+00:00,feeder,,L2 Current (Min),A,63.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:50:00+00:00,feeder,,L2 Current (Max),A,64.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:50:00+00:00,feeder,,L2 Current (RMS),A,63.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:50:00+00:00,feeder,,L1 Current (Min),A,20.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:50:00+00:00,feeder,,L1 Current (Max),A,20.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:50:00+00:00,feeder,,L1 Current (RMS),A,20.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.87
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.94
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,6.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94507
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94888
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98651
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:50:00+00:00,feeder,5.0,L3 Current (Min),A,49.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:50:00+00:00,feeder,5.0,L3 Current (Max),A,49.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,49.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:50:00+00:00,feeder,5.0,L2 Current (Min),A,50.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:50:00+00:00,feeder,5.0,L2 Current (Max),A,54.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,53.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:50:00+00:00,feeder,5.0,L1 Current (Min),A,96.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:50:00+00:00,feeder,5.0,L1 Current (Max),A,96.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,96.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.31
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.87
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94571
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98578
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96686
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:50:00+00:00,feeder,4.0,L3 Current (Min),A,37.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:50:00+00:00,feeder,4.0,L3 Current (Max),A,37.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,37.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:50:00+00:00,feeder,4.0,L2 Current (Min),A,43.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:50:00+00:00,feeder,4.0,L2 Current (Max),A,43.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,43.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:50:00+00:00,feeder,4.0,L1 Current (Min),A,59.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:50:00+00:00,feeder,4.0,L1 Current (Max),A,60.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,60.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,62.44
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-129.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,12.44
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.05592
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.03706
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.36938
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:50:00+00:00,busbar,,L3 Voltage (Min),V,238.59
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:50:00+00:00,busbar,,L3 Voltage (Max),V,238.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.61
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:50:00+00:00,busbar,,L2 Voltage (Min),V,238.39
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:50:00+00:00,busbar,,L2 Voltage (Max),V,238.52
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.45
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:50:00+00:00,busbar,,L1 Voltage (Min),V,237.23
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:50:00+00:00,busbar,,L1 Voltage (Max),V,237.3
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.27
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:50:00+00:00,busbar,,L3 Active Power,kW,26.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:50:00+00:00,busbar,,L2 Active Power,kW,37.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:50:00+00:00,busbar,,L1 Active Power,kW,40.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:50:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:50:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:50:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:50:00+00:00,busbar,,L3 Current (Min),A,112.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:50:00+00:00,busbar,,L3 Current (Max),A,112.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:50:00+00:00,busbar,,L3 Current (RMS),A,112.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:50:00+00:00,busbar,,L2 Current (Min),A,157.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:50:00+00:00,busbar,,L2 Current (Max),A,161.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:50:00+00:00,busbar,,L2 Current (RMS),A,160.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:50:00+00:00,busbar,,L1 Current (Min),A,171.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:50:00+00:00,busbar,,L1 Current (Max),A,172.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:50:00+00:00,busbar,,L1 Current (RMS),A,171.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:50:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:50:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-6.81
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.87
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-33.87
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.98453
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.96667
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.77298
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:40:00+00:00,feeder,,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:40:00+00:00,feeder,,L2 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:40:00+00:00,feeder,,L1 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:40:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:40:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:40:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:40:00+00:00,feeder,,L3 Current (Min),A,38.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:40:00+00:00,feeder,,L3 Current (Max),A,38.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:40:00+00:00,feeder,,L3 Current (RMS),A,38.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:40:00+00:00,feeder,,L2 Current (Min),A,65.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:40:00+00:00,feeder,,L2 Current (Max),A,65.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:40:00+00:00,feeder,,L2 Current (RMS),A,65.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:40:00+00:00,feeder,,L1 Current (Min),A,24.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:40:00+00:00,feeder,,L1 Current (Max),A,24.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:40:00+00:00,feeder,,L1 Current (RMS),A,24.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,2.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92099
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95886
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98877
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:40:00+00:00,feeder,5.0,L3 Current (Min),A,33.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:40:00+00:00,feeder,5.0,L3 Current (Max),A,34.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,33.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:40:00+00:00,feeder,5.0,L2 Current (Min),A,60.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:40:00+00:00,feeder,5.0,L2 Current (Max),A,61.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,60.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:40:00+00:00,feeder,5.0,L1 Current (Min),A,81.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:40:00+00:00,feeder,5.0,L1 Current (Max),A,82.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,82.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.19
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.37
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94977
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98761
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97229
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:40:00+00:00,feeder,4.0,L3 Current (Min),A,34.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:40:00+00:00,feeder,4.0,L3 Current (Max),A,35.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,34.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:40:00+00:00,feeder,4.0,L2 Current (Min),A,45.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:40:00+00:00,feeder,4.0,L2 Current (Max),A,47.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,46.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:40:00+00:00,feeder,4.0,L1 Current (Min),A,76.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:40:00+00:00,feeder,4.0,L1 Current (Max),A,76.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,76.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,127.44
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-95.81
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.56
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.03124
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.00999
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.31289
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:40:00+00:00,busbar,,L3 Voltage (Min),V,238.06
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:40:00+00:00,busbar,,L3 Voltage (Max),V,238.08
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.08
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:40:00+00:00,busbar,,L2 Voltage (Min),V,238.16
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:40:00+00:00,busbar,,L2 Voltage (Max),V,238.16
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.16
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:40:00+00:00,busbar,,L1 Voltage (Min),V,237.33
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:40:00+00:00,busbar,,L1 Voltage (Max),V,237.33
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.33
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:40:00+00:00,busbar,,L3 Active Power,kW,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:40:00+00:00,busbar,,L2 Active Power,kW,40.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:40:00+00:00,busbar,,L1 Active Power,kW,41.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:40:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:40:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:40:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:40:00+00:00,busbar,,L3 Current (Min),A,105.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:40:00+00:00,busbar,,L3 Current (Max),A,107.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:40:00+00:00,busbar,,L3 Current (RMS),A,106.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:40:00+00:00,busbar,,L2 Current (Min),A,171.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:40:00+00:00,busbar,,L2 Current (Max),A,172.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:40:00+00:00,busbar,,L2 Current (RMS),A,172.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:40:00+00:00,busbar,,L1 Current (Min),A,178.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:40:00+00:00,busbar,,L1 Current (Max),A,179.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:40:00+00:00,busbar,,L1 Current (RMS),A,179.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:40:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:40:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-7.93
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-48.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.96945
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.94934
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.5993
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:30:00+00:00,feeder,,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:30:00+00:00,feeder,,L2 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:30:00+00:00,feeder,,L1 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:30:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:30:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:30:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:30:00+00:00,feeder,,L3 Current (Min),A,30.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:30:00+00:00,feeder,,L3 Current (Max),A,30.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:30:00+00:00,feeder,,L3 Current (RMS),A,30.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:30:00+00:00,feeder,,L2 Current (Min),A,49.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:30:00+00:00,feeder,,L2 Current (Max),A,49.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:30:00+00:00,feeder,,L2 Current (RMS),A,49.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:30:00+00:00,feeder,,L1 Current (Min),A,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:30:00+00:00,feeder,,L1 Current (Max),A,21.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:30:00+00:00,feeder,,L1 Current (RMS),A,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.81
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,7.44
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90857
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94537
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98239
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:30:00+00:00,feeder,5.0,L3 Current (Min),A,37.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:30:00+00:00,feeder,5.0,L3 Current (Max),A,37.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,37.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:30:00+00:00,feeder,5.0,L2 Current (Min),A,55.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:30:00+00:00,feeder,5.0,L2 Current (Max),A,55.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,55.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:30:00+00:00,feeder,5.0,L1 Current (Min),A,69.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:30:00+00:00,feeder,5.0,L1 Current (Max),A,69.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,69.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.94
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.31
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96216
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98685
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98322
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:30:00+00:00,feeder,4.0,L3 Current (Min),A,31.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:30:00+00:00,feeder,4.0,L3 Current (Max),A,32.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,32.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:30:00+00:00,feeder,4.0,L2 Current (Min),A,52.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:30:00+00:00,feeder,4.0,L2 Current (Max),A,53.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,53.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:30:00+00:00,feeder,4.0,L1 Current (Min),A,82.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:30:00+00:00,feeder,4.0,L1 Current (Max),A,82.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,82.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,83.63
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-83.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,18.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.01793
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.05785
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.30391
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:30:00+00:00,busbar,,L3 Voltage (Min),V,238.67
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:30:00+00:00,busbar,,L3 Voltage (Max),V,238.73
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.69
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:30:00+00:00,busbar,,L2 Voltage (Min),V,238.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:30:00+00:00,busbar,,L2 Voltage (Max),V,238.42
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.39
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:30:00+00:00,busbar,,L1 Voltage (Min),V,236.59
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:30:00+00:00,busbar,,L1 Voltage (Max),V,236.64
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.61
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:30:00+00:00,busbar,,L3 Active Power,kW,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:30:00+00:00,busbar,,L2 Active Power,kW,36.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:30:00+00:00,busbar,,L1 Active Power,kW,38.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:30:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:30:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:30:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:30:00+00:00,busbar,,L3 Current (Min),A,99.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:30:00+00:00,busbar,,L3 Current (Max),A,100.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:30:00+00:00,busbar,,L3 Current (RMS),A,100.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:30:00+00:00,busbar,,L2 Current (Min),A,155.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:30:00+00:00,busbar,,L2 Current (Max),A,156.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:30:00+00:00,busbar,,L2 Current (RMS),A,156.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:30:00+00:00,busbar,,L1 Current (Min),A,165.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:30:00+00:00,busbar,,L1 Current (Max),A,165.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:30:00+00:00,busbar,,L1 Current (RMS),A,165.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:30:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:30:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-13.31
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-26.06
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-60.56
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.95676
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.8284600000000001
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.4396
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:20:00+00:00,feeder,,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:20:00+00:00,feeder,,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:20:00+00:00,feeder,,L1 Active Power,kW,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:20:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:20:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:20:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:20:00+00:00,feeder,,L3 Current (Min),A,25.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:20:00+00:00,feeder,,L3 Current (Max),A,25.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:20:00+00:00,feeder,,L3 Current (RMS),A,25.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:20:00+00:00,feeder,,L2 Current (Min),A,32.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:20:00+00:00,feeder,,L2 Current (Max),A,32.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:20:00+00:00,feeder,,L2 Current (RMS),A,32.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:20:00+00:00,feeder,,L1 Current (Min),A,17.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:20:00+00:00,feeder,,L1 Current (Max),A,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:20:00+00:00,feeder,,L1 Current (RMS),A,17.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-32.87
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-16.07
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,7.37
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.77713
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9111
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98035
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:20:00+00:00,feeder,5.0,L3 Current (Min),A,27.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:20:00+00:00,feeder,5.0,L3 Current (Max),A,27.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,27.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:20:00+00:00,feeder,5.0,L2 Current (Min),A,45.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:20:00+00:00,feeder,5.0,L2 Current (Max),A,50.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,46.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:20:00+00:00,feeder,5.0,L1 Current (Min),A,61.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:20:00+00:00,feeder,5.0,L1 Current (Max),A,61.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,61.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.56
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
