Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.44
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95419
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9765
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98398
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:20:00+00:00,feeder,4.0,L3 Current (Min),A,35.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:20:00+00:00,feeder,4.0,L3 Current (Max),A,36.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,36.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:20:00+00:00,feeder,4.0,L2 Current (Min),A,33.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:20:00+00:00,feeder,4.0,L2 Current (Max),A,33.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,33.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:20:00+00:00,feeder,4.0,L1 Current (Min),A,86.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:20:00+00:00,feeder,4.0,L1 Current (Max),A,86.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,86.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,66.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-96.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.06099
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.08788
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.44152
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:20:00+00:00,busbar,,L3 Voltage (Min),V,239.39
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:20:00+00:00,busbar,,L3 Voltage (Max),V,239.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.47
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:20:00+00:00,busbar,,L2 Voltage (Min),V,238.98
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:20:00+00:00,busbar,,L2 Voltage (Max),V,239.06
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.03
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:20:00+00:00,busbar,,L1 Voltage (Min),V,238.02
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:20:00+00:00,busbar,,L1 Voltage (Max),V,238.08
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.03
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:20:00+00:00,busbar,,L3 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:20:00+00:00,busbar,,L2 Active Power,kW,25.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:20:00+00:00,busbar,,L1 Active Power,kW,36.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:20:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:20:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:20:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:20:00+00:00,busbar,,L3 Current (Min),A,87.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:20:00+00:00,busbar,,L3 Current (Max),A,87.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:20:00+00:00,busbar,,L3 Current (RMS),A,87.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:20:00+00:00,busbar,,L2 Current (Min),A,109.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:20:00+00:00,busbar,,L2 Current (Max),A,114.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:20:00+00:00,busbar,,L2 Current (RMS),A,110.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:20:00+00:00,busbar,,L1 Current (Min),A,156.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:20:00+00:00,busbar,,L1 Current (Max),A,156.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:20:00+00:00,busbar,,L1 Current (RMS),A,156.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:20:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:20:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-18.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-12.94
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-45.31
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.90188
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.94791
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.65078
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:10:00+00:00,feeder,,L3 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:10:00+00:00,feeder,,L2 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:10:00+00:00,feeder,,L1 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:10:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:10:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:10:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:10:00+00:00,feeder,,L3 Current (Min),A,12.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:10:00+00:00,feeder,,L3 Current (Max),A,12.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:10:00+00:00,feeder,,L3 Current (RMS),A,12.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:10:00+00:00,feeder,,L2 Current (Min),A,56.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:10:00+00:00,feeder,,L2 Current (Max),A,57.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:10:00+00:00,feeder,,L2 Current (RMS),A,57.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:10:00+00:00,feeder,,L1 Current (Min),A,20.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:10:00+00:00,feeder,,L1 Current (Max),A,20.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:10:00+00:00,feeder,,L1 Current (RMS),A,20.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-24.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-15.19
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,7.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.85083
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.89841
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97778
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:10:00+00:00,feeder,5.0,L3 Current (Min),A,31.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:10:00+00:00,feeder,5.0,L3 Current (Max),A,31.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,31.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:10:00+00:00,feeder,5.0,L2 Current (Min),A,37.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:10:00+00:00,feeder,5.0,L2 Current (Max),A,42.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,38.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:10:00+00:00,feeder,5.0,L1 Current (Min),A,55.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:10:00+00:00,feeder,5.0,L1 Current (Max),A,55.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,55.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.31
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,6.81
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.87
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96545
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95746
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96768
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:10:00+00:00,feeder,4.0,L3 Current (Min),A,36.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:10:00+00:00,feeder,4.0,L3 Current (Max),A,36.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,36.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:10:00+00:00,feeder,4.0,L2 Current (Min),A,26.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:10:00+00:00,feeder,4.0,L2 Current (Max),A,26.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,26.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:10:00+00:00,feeder,4.0,L1 Current (Min),A,65.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:10:00+00:00,feeder,4.0,L1 Current (Max),A,66.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,66.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,88.31
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-122.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,21.31
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.05629
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.10072
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.45318
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:10:00+00:00,busbar,,L3 Voltage (Min),V,239.61
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:10:00+00:00,busbar,,L3 Voltage (Max),V,239.64
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.64
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:10:00+00:00,busbar,,L2 Voltage (Min),V,239.42
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:10:00+00:00,busbar,,L2 Voltage (Max),V,239.48
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.47
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:10:00+00:00,busbar,,L1 Voltage (Min),V,238.16
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:10:00+00:00,busbar,,L1 Voltage (Max),V,238.22
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.19
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:10:00+00:00,busbar,,L3 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:10:00+00:00,busbar,,L2 Active Power,kW,27.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:10:00+00:00,busbar,,L1 Active Power,kW,31.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:10:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:10:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:10:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:10:00+00:00,busbar,,L3 Current (Min),A,78.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:10:00+00:00,busbar,,L3 Current (Max),A,79.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:10:00+00:00,busbar,,L3 Current (RMS),A,78.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:10:00+00:00,busbar,,L2 Current (Min),A,118.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:10:00+00:00,busbar,,L2 Current (Max),A,124.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:10:00+00:00,busbar,,L2 Current (RMS),A,119.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:10:00+00:00,busbar,,L1 Current (Min),A,135.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:10:00+00:00,busbar,,L1 Current (Max),A,136.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:10:00+00:00,busbar,,L1 Current (RMS),A,135.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:10:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:10:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-23.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.43
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-34.06
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.86529
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.97211
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.7729199999999999
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:00:00+00:00,feeder,,L3 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:00:00+00:00,feeder,,L2 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:00:00+00:00,feeder,,L1 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:00:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:00:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:00:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:00:00+00:00,feeder,,L3 Current (Min),A,12.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:00:00+00:00,feeder,,L3 Current (Max),A,12.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:00:00+00:00,feeder,,L3 Current (RMS),A,12.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:00:00+00:00,feeder,,L2 Current (Min),A,69.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:00:00+00:00,feeder,,L2 Current (Max),A,70.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:00:00+00:00,feeder,,L2 Current (RMS),A,69.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:00:00+00:00,feeder,,L1 Current (Min),A,27.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:00:00+00:00,feeder,,L1 Current (Max),A,27.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:00:00+00:00,feeder,,L1 Current (RMS),A,27.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-25.56
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,5.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8984700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.858
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98718
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:00:00+00:00,feeder,5.0,L3 Current (Min),A,41.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:00:00+00:00,feeder,5.0,L3 Current (Max),A,45.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,42.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:00:00+00:00,feeder,5.0,L2 Current (Min),A,34.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:00:00+00:00,feeder,5.0,L2 Current (Max),A,34.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,34.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:00:00+00:00,feeder,5.0,L1 Current (Min),A,73.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:00:00+00:00,feeder,5.0,L1 Current (Max),A,73.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,73.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,25.44
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.56
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.42712
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94568
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97253
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:00:00+00:00,feeder,4.0,L3 Current (Min),A,8.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:00:00+00:00,feeder,4.0,L3 Current (Max),A,9.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:00:00+00:00,feeder,4.0,L2 Current (Min),A,23.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:00:00+00:00,feeder,4.0,L2 Current (Max),A,25.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,25.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:00:00+00:00,feeder,4.0,L1 Current (Min),A,65.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:00:00+00:00,feeder,4.0,L1 Current (Max),A,67.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,66.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,110.31
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-98.44
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,16.87
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.0219
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.08832999999999999
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.4605
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:00:00+00:00,busbar,,L3 Voltage (Min),V,238.78
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:00:00+00:00,busbar,,L3 Voltage (Max),V,238.84
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.83
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:00:00+00:00,busbar,,L2 Voltage (Min),V,238.95
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:00:00+00:00,busbar,,L2 Voltage (Max),V,239.09
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:00:00+00:00,busbar,,L1 Voltage (Min),V,237.14
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:00:00+00:00,busbar,,L1 Voltage (Max),V,237.17
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.16
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:00:00+00:00,busbar,,L3 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:00:00+00:00,busbar,,L2 Active Power,kW,29.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:00:00+00:00,busbar,,L1 Active Power,kW,38.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:00:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:00:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:00:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:00:00+00:00,busbar,,L3 Current (Min),A,58.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:00:00+00:00,busbar,,L3 Current (Max),A,63.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:00:00+00:00,busbar,,L3 Current (RMS),A,59.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:00:00+00:00,busbar,,L2 Current (Min),A,125.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:00:00+00:00,busbar,,L2 Current (Max),A,126.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:00:00+00:00,busbar,,L2 Current (RMS),A,126.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:00:00+00:00,busbar,,L1 Current (Min),A,161.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:00:00+00:00,busbar,,L1 Current (Max),A,163.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:00:00+00:00,busbar,,L1 Current (RMS),A,162.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:00:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 08:00:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-28.19
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.44
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-54.81
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.8268399999999999
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.96158
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.5201600000000001
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:50:00+00:00,feeder,,L3 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:50:00+00:00,feeder,,L2 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:50:00+00:00,feeder,,L1 Active Power,kW,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:50:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:50:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:50:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:50:00+00:00,feeder,,L3 Current (Min),A,13.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:50:00+00:00,feeder,,L3 Current (Max),A,13.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:50:00+00:00,feeder,,L3 Current (RMS),A,13.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:50:00+00:00,feeder,,L2 Current (Min),A,65.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:50:00+00:00,feeder,,L2 Current (Max),A,65.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:50:00+00:00,feeder,,L2 Current (RMS),A,65.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:50:00+00:00,feeder,,L1 Current (Min),A,16.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:50:00+00:00,feeder,,L1 Current (Max),A,16.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:50:00+00:00,feeder,,L1 Current (RMS),A,16.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.13
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-27.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,8.06
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94702
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.83511
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98563
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:50:00+00:00,feeder,5.0,L3 Current (Min),A,47.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:50:00+00:00,feeder,5.0,L3 Current (Max),A,47.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,47.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:50:00+00:00,feeder,5.0,L2 Current (Min),A,32.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:50:00+00:00,feeder,5.0,L2 Current (Max),A,32.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,32.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:50:00+00:00,feeder,5.0,L1 Current (Min),A,95.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:50:00+00:00,feeder,5.0,L1 Current (Max),A,95.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,95.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.06
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95868
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96786
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95404
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:50:00+00:00,feeder,4.0,L3 Current (Min),A,26.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:50:00+00:00,feeder,4.0,L3 Current (Max),A,27.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,27.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:50:00+00:00,feeder,4.0,L2 Current (Min),A,24.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:50:00+00:00,feeder,4.0,L2 Current (Max),A,31.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,27.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:50:00+00:00,feeder,4.0,L1 Current (Min),A,60.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:50:00+00:00,feeder,4.0,L1 Current (Max),A,60.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,60.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,64.19
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-122.94
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.03862
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.08217
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.40966
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:50:00+00:00,busbar,,L3 Voltage (Min),V,236.7
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:50:00+00:00,busbar,,L3 Voltage (Max),V,236.72
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,236.72
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:50:00+00:00,busbar,,L2 Voltage (Min),V,236.69
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:50:00+00:00,busbar,,L2 Voltage (Max),V,236.69
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,236.69
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:50:00+00:00,busbar,,L1 Voltage (Min),V,235.78
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:50:00+00:00,busbar,,L1 Voltage (Max),V,235.81
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,235.8
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:50:00+00:00,busbar,,L3 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:50:00+00:00,busbar,,L2 Active Power,kW,28.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:50:00+00:00,busbar,,L1 Active Power,kW,38.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:50:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:50:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:50:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:50:00+00:00,busbar,,L3 Current (Min),A,86.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:50:00+00:00,busbar,,L3 Current (Max),A,86.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:50:00+00:00,busbar,,L3 Current (RMS),A,86.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:50:00+00:00,busbar,,L2 Current (Min),A,120.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:50:00+00:00,busbar,,L2 Current (Max),A,126.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:50:00+00:00,busbar,,L2 Current (RMS),A,123.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:50:00+00:00,busbar,,L1 Current (Min),A,162.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:50:00+00:00,busbar,,L1 Current (Max),A,163.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:50:00+00:00,busbar,,L1 Current (RMS),A,163.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:50:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:50:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-19.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-14.19
