Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-40.69
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.90265
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.94025
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.69482
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:40:00+00:00,feeder,,L3 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:40:00+00:00,feeder,,L2 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:40:00+00:00,feeder,,L1 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:40:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:40:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:40:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:40:00+00:00,feeder,,L3 Current (Min),A,13.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:40:00+00:00,feeder,,L3 Current (Max),A,13.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:40:00+00:00,feeder,,L3 Current (RMS),A,13.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:40:00+00:00,feeder,,L2 Current (Min),A,52.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:40:00+00:00,feeder,,L2 Current (Max),A,52.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:40:00+00:00,feeder,,L2 Current (RMS),A,52.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:40:00+00:00,feeder,,L1 Current (Min),A,17.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:40:00+00:00,feeder,,L1 Current (Max),A,17.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:40:00+00:00,feeder,,L1 Current (RMS),A,17.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-28.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,0.56
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9664
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.81894
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98614
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:40:00+00:00,feeder,5.0,L3 Current (Min),A,55.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:40:00+00:00,feeder,5.0,L3 Current (Max),A,56.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,56.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:40:00+00:00,feeder,5.0,L2 Current (Min),A,28.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:40:00+00:00,feeder,5.0,L2 Current (Max),A,29.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,29.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:40:00+00:00,feeder,5.0,L1 Current (Min),A,61.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:40:00+00:00,feeder,5.0,L1 Current (Max),A,61.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,61.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.44
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.06
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.83294
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98517
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95663
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:40:00+00:00,feeder,4.0,L3 Current (Min),A,17.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:40:00+00:00,feeder,4.0,L3 Current (Max),A,18.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:40:00+00:00,feeder,4.0,L2 Current (Min),A,50.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:40:00+00:00,feeder,4.0,L2 Current (Max),A,52.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,51.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:40:00+00:00,feeder,4.0,L1 Current (Min),A,60.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:40:00+00:00,feeder,4.0,L1 Current (Max),A,60.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,60.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,116.56
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-89.37
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,23.94
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.05043
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.03307
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.21563
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:40:00+00:00,busbar,,L3 Voltage (Min),V,237.31
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:40:00+00:00,busbar,,L3 Voltage (Max),V,237.36
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.36
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:40:00+00:00,busbar,,L2 Voltage (Min),V,236.92
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:40:00+00:00,busbar,,L2 Voltage (Max),V,237.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.02
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:40:00+00:00,busbar,,L1 Voltage (Min),V,236.02
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:40:00+00:00,busbar,,L1 Voltage (Max),V,236.09
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.06
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:40:00+00:00,busbar,,L3 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:40:00+00:00,busbar,,L2 Active Power,kW,30.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:40:00+00:00,busbar,,L1 Active Power,kW,31.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:40:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:40:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:40:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:40:00+00:00,busbar,,L3 Current (Min),A,86.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:40:00+00:00,busbar,,L3 Current (Max),A,87.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:40:00+00:00,busbar,,L3 Current (RMS),A,86.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:40:00+00:00,busbar,,L2 Current (Min),A,129.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:40:00+00:00,busbar,,L2 Current (Max),A,129.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:40:00+00:00,busbar,,L2 Current (RMS),A,129.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:40:00+00:00,busbar,,L1 Current (Min),A,136.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:40:00+00:00,busbar,,L1 Current (Max),A,136.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:40:00+00:00,busbar,,L1 Current (RMS),A,136.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:40:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:40:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-14.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.56
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-17.06
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.92139
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.98608
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.94345
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:30:00+00:00,feeder,,L3 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:30:00+00:00,feeder,,L2 Active Power,kW,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:30:00+00:00,feeder,,L1 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:30:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:30:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:30:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:30:00+00:00,feeder,,L3 Current (Min),A,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:30:00+00:00,feeder,,L3 Current (Max),A,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:30:00+00:00,feeder,,L3 Current (RMS),A,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:30:00+00:00,feeder,,L2 Current (Min),A,98.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:30:00+00:00,feeder,,L2 Current (Max),A,98.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:30:00+00:00,feeder,,L2 Current (RMS),A,98.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:30:00+00:00,feeder,,L1 Current (Min),A,54.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:30:00+00:00,feeder,,L1 Current (Max),A,54.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:30:00+00:00,feeder,,L1 Current (RMS),A,54.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.37
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-14.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,5.81
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93085
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95297
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98877
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:30:00+00:00,feeder,5.0,L3 Current (Min),A,46.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:30:00+00:00,feeder,5.0,L3 Current (Max),A,47.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,47.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:30:00+00:00,feeder,5.0,L2 Current (Min),A,60.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:30:00+00:00,feeder,5.0,L2 Current (Max),A,60.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,60.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:30:00+00:00,feeder,5.0,L1 Current (Min),A,84.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:30:00+00:00,feeder,5.0,L1 Current (Max),A,84.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,84.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.94
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.19
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.63
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96252
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97983
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92599
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:30:00+00:00,feeder,4.0,L3 Current (Min),A,36.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:30:00+00:00,feeder,4.0,L3 Current (Max),A,37.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,37.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:30:00+00:00,feeder,4.0,L2 Current (Min),A,48.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:30:00+00:00,feeder,4.0,L2 Current (Max),A,48.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,48.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:30:00+00:00,feeder,4.0,L1 Current (Min),A,48.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:30:00+00:00,feeder,4.0,L1 Current (Max),A,48.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,48.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,70.31
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,47.06
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.03883
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.13533
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.20687
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:30:00+00:00,busbar,,L3 Voltage (Min),V,236.92
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:30:00+00:00,busbar,,L3 Voltage (Max),V,237.03
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,236.98
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:30:00+00:00,busbar,,L2 Voltage (Min),V,236.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:30:00+00:00,busbar,,L2 Voltage (Max),V,236.53
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,236.52
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:30:00+00:00,busbar,,L1 Voltage (Min),V,235.97
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:30:00+00:00,busbar,,L1 Voltage (Max),V,235.97
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,235.97
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:30:00+00:00,busbar,,L3 Active Power,kW,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:30:00+00:00,busbar,,L2 Active Power,kW,48.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:30:00+00:00,busbar,,L1 Active Power,kW,43.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:30:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:30:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:30:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:30:00+00:00,busbar,,L3 Current (Min),A,97.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:30:00+00:00,busbar,,L3 Current (Max),A,97.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:30:00+00:00,busbar,,L3 Current (RMS),A,97.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:30:00+00:00,busbar,,L2 Current (Min),A,205.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:30:00+00:00,busbar,,L2 Current (Max),A,205.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:30:00+00:00,busbar,,L2 Current (RMS),A,205.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:30:00+00:00,busbar,,L1 Current (Min),A,183.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:30:00+00:00,busbar,,L1 Current (Max),A,184.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:30:00+00:00,busbar,,L1 Current (RMS),A,184.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:30:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:30:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-20.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.81
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-17.87
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.89789
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.98709
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.93249
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:20:00+00:00,feeder,,L3 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:20:00+00:00,feeder,,L2 Active Power,kW,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:20:00+00:00,feeder,,L1 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:20:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:20:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:20:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:20:00+00:00,feeder,,L3 Current (Min),A,13.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:20:00+00:00,feeder,,L3 Current (Max),A,13.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:20:00+00:00,feeder,,L3 Current (RMS),A,13.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:20:00+00:00,feeder,,L2 Current (Min),A,101.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:20:00+00:00,feeder,,L2 Current (Max),A,101.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:20:00+00:00,feeder,,L2 Current (RMS),A,101.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:20:00+00:00,feeder,,L1 Current (Min),A,44.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:20:00+00:00,feeder,,L1 Current (Max),A,45.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:20:00+00:00,feeder,,L1 Current (RMS),A,44.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-24.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.56
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,3.82
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.87756
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98398
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98907
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:20:00+00:00,feeder,5.0,L3 Current (Min),A,34.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:20:00+00:00,feeder,5.0,L3 Current (Max),A,34.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,34.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:20:00+00:00,feeder,5.0,L2 Current (Min),A,86.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:20:00+00:00,feeder,5.0,L2 Current (Max),A,86.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,86.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:20:00+00:00,feeder,5.0,L1 Current (Min),A,65.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:20:00+00:00,feeder,5.0,L1 Current (Max),A,66.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,66.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.63
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.37
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95349
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98853
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94479
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:20:00+00:00,feeder,4.0,L3 Current (Min),A,35.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:20:00+00:00,feeder,4.0,L3 Current (Max),A,35.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,35.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:20:00+00:00,feeder,4.0,L2 Current (Min),A,44.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:20:00+00:00,feeder,4.0,L2 Current (Max),A,45.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,44.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:20:00+00:00,feeder,4.0,L1 Current (Min),A,47.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:20:00+00:00,feeder,4.0,L1 Current (Max),A,47.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,47.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,61.19
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-46.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,39.19
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.16274
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.16698
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.2531
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:20:00+00:00,busbar,,L3 Voltage (Min),V,237.36
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:20:00+00:00,busbar,,L3 Voltage (Max),V,237.39
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:20:00+00:00,busbar,,L2 Voltage (Min),V,237.06
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:20:00+00:00,busbar,,L2 Voltage (Max),V,237.09
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.08
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:20:00+00:00,busbar,,L1 Voltage (Min),V,236.66
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:20:00+00:00,busbar,,L1 Voltage (Max),V,236.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.7
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:20:00+00:00,busbar,,L3 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:20:00+00:00,busbar,,L2 Active Power,kW,54.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:20:00+00:00,busbar,,L1 Active Power,kW,36.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:20:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:20:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:20:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:20:00+00:00,busbar,,L3 Current (Min),A,82.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:20:00+00:00,busbar,,L3 Current (Max),A,83.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:20:00+00:00,busbar,,L3 Current (RMS),A,83.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:20:00+00:00,busbar,,L2 Current (Min),A,232.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:20:00+00:00,busbar,,L2 Current (Max),A,232.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:20:00+00:00,busbar,,L2 Current (RMS),A,232.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:20:00+00:00,busbar,,L1 Current (Min),A,155.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:20:00+00:00,busbar,,L1 Current (Max),A,156.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:20:00+00:00,busbar,,L1 Current (RMS),A,155.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:20:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:20:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-6.81
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.56
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-26.94
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.98001
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.98901
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.86154
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:10:00+00:00,feeder,,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:10:00+00:00,feeder,,L2 Active Power,kW,27.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:10:00+00:00,feeder,,L1 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:10:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:10:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:10:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:10:00+00:00,feeder,,L3 Current (Min),A,26.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:10:00+00:00,feeder,,L3 Current (Max),A,26.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:10:00+00:00,feeder,,L3 Current (RMS),A,26.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:10:00+00:00,feeder,,L2 Current (Min),A,112.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:10:00+00:00,feeder,,L2 Current (Max),A,113.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:10:00+00:00,feeder,,L2 Current (RMS),A,113.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:10:00+00:00,feeder,,L1 Current (Min),A,31.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:10:00+00:00,feeder,,L1 Current (Max),A,31.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:10:00+00:00,feeder,,L1 Current (RMS),A,31.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.44
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.69
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91836
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95685
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97586
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:10:00+00:00,feeder,5.0,L3 Current (Min),A,38.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:10:00+00:00,feeder,5.0,L3 Current (Max),A,39.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,39.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:10:00+00:00,feeder,5.0,L2 Current (Min),A,56.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:10:00+00:00,feeder,5.0,L2 Current (Max),A,56.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,56.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:10:00+00:00,feeder,5.0,L1 Current (Min),A,55.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:10:00+00:00,feeder,5.0,L1 Current (Max),A,55.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,55.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.69
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,8.69
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.19
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94806
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95209
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97522
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:10:00+00:00,feeder,4.0,L3 Current (Min),A,29.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:10:00+00:00,feeder,4.0,L3 Current (Max),A,29.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,29.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:10:00+00:00,feeder,4.0,L2 Current (Min),A,24.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:10:00+00:00,feeder,4.0,L2 Current (Max),A,24.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,24.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:10:00+00:00,feeder,4.0,L1 Current (Min),A,60.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:10:00+00:00,feeder,4.0,L1 Current (Max),A,60.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,60.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,80.37
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-50.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,6.19
