Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.00124
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.11513
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.42092
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:10:00+00:00,busbar,,L3 Voltage (Min),V,238.44
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:10:00+00:00,busbar,,L3 Voltage (Max),V,238.45
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.44
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:10:00+00:00,busbar,,L2 Voltage (Min),V,237.67
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:10:00+00:00,busbar,,L2 Voltage (Max),V,237.67
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.67
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:10:00+00:00,busbar,,L1 Voltage (Min),V,237.72
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:10:00+00:00,busbar,,L1 Voltage (Max),V,237.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.73
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:10:00+00:00,busbar,,L3 Active Power,kW,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:10:00+00:00,busbar,,L2 Active Power,kW,45.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:10:00+00:00,busbar,,L1 Active Power,kW,33.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:10:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:10:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:10:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:10:00+00:00,busbar,,L3 Current (Min),A,94.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:10:00+00:00,busbar,,L3 Current (Max),A,94.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:10:00+00:00,busbar,,L3 Current (RMS),A,94.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:10:00+00:00,busbar,,L2 Current (Min),A,192.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:10:00+00:00,busbar,,L2 Current (Max),A,192.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:10:00+00:00,busbar,,L2 Current (RMS),A,192.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:10:00+00:00,busbar,,L1 Current (Min),A,143.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:10:00+00:00,busbar,,L1 Current (Max),A,144.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:10:00+00:00,busbar,,L1 Current (RMS),A,143.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:10:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:10:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-6.81
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-16.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-33.81
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.98556
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.92273
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.72015
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:00:00+00:00,feeder,,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:00:00+00:00,feeder,,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:00:00+00:00,feeder,,L1 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:00:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:00:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:00:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:00:00+00:00,feeder,,L3 Current (Min),A,32.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:00:00+00:00,feeder,,L3 Current (Max),A,32.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:00:00+00:00,feeder,,L3 Current (RMS),A,32.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:00:00+00:00,feeder,,L2 Current (Min),A,43.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:00:00+00:00,feeder,,L2 Current (Max),A,43.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:00:00+00:00,feeder,,L2 Current (RMS),A,43.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:00:00+00:00,feeder,,L1 Current (Min),A,16.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:00:00+00:00,feeder,,L1 Current (Max),A,16.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:00:00+00:00,feeder,,L1 Current (RMS),A,16.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-14.63
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,6.63
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97977
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94659
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98859
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:00:00+00:00,feeder,5.0,L3 Current (Min),A,71.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:00:00+00:00,feeder,5.0,L3 Current (Max),A,72.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,72.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:00:00+00:00,feeder,5.0,L2 Current (Min),A,53.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:00:00+00:00,feeder,5.0,L2 Current (Max),A,53.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,53.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:00:00+00:00,feeder,5.0,L1 Current (Min),A,81.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:00:00+00:00,feeder,5.0,L1 Current (Max),A,81.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,81.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.32
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,11.19
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98743
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94968
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95218
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:00:00+00:00,feeder,4.0,L3 Current (Min),A,56.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:00:00+00:00,feeder,4.0,L3 Current (Max),A,56.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,56.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:00:00+00:00,feeder,4.0,L2 Current (Min),A,25.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:00:00+00:00,feeder,4.0,L2 Current (Max),A,25.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,25.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:00:00+00:00,feeder,4.0,L1 Current (Min),A,49.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:00:00+00:00,feeder,4.0,L1 Current (Max),A,54.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,51.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,48.56
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,169.31
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.11971
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.24114
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.27984000000000003
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:00:00+00:00,busbar,,L3 Voltage (Min),V,238.05
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:00:00+00:00,busbar,,L3 Voltage (Max),V,238.06
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.06
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:00:00+00:00,busbar,,L2 Voltage (Min),V,239.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:00:00+00:00,busbar,,L2 Voltage (Max),V,239.02
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.02
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:00:00+00:00,busbar,,L1 Voltage (Min),V,237.52
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:00:00+00:00,busbar,,L1 Voltage (Max),V,237.58
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.56
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:00:00+00:00,busbar,,L3 Active Power,kW,38.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:00:00+00:00,busbar,,L2 Active Power,kW,27.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:00:00+00:00,busbar,,L1 Active Power,kW,34.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:00:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:00:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:00:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:00:00+00:00,busbar,,L3 Current (Min),A,159.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:00:00+00:00,busbar,,L3 Current (Max),A,160.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:00:00+00:00,busbar,,L3 Current (RMS),A,159.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:00:00+00:00,busbar,,L2 Current (Min),A,120.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:00:00+00:00,busbar,,L2 Current (Max),A,120.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:00:00+00:00,busbar,,L2 Current (RMS),A,120.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:00:00+00:00,busbar,,L1 Current (Min),A,142.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:00:00+00:00,busbar,,L1 Current (Max),A,146.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:00:00+00:00,busbar,,L1 Current (RMS),A,144.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:00:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 07:00:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-7.13
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-12.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-59.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.98611
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.94122
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.46804
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:50:00+00:00,feeder,,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:50:00+00:00,feeder,,L2 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:50:00+00:00,feeder,,L1 Active Power,kW,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:50:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:50:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:50:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:50:00+00:00,feeder,,L3 Current (Min),A,36.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:50:00+00:00,feeder,,L3 Current (Max),A,36.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:50:00+00:00,feeder,,L3 Current (RMS),A,36.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:50:00+00:00,feeder,,L2 Current (Min),A,47.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:50:00+00:00,feeder,,L2 Current (Max),A,47.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:50:00+00:00,feeder,,L2 Current (RMS),A,47.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:50:00+00:00,feeder,,L1 Current (Min),A,19.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:50:00+00:00,feeder,,L1 Current (Max),A,20.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:50:00+00:00,feeder,,L1 Current (RMS),A,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.56
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,5.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99338
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94638
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99283
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,25.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,25.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:50:00+00:00,feeder,5.0,L3 Current (Min),A,104.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:50:00+00:00,feeder,5.0,L3 Current (Max),A,104.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,104.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:50:00+00:00,feeder,5.0,L2 Current (Min),A,48.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:50:00+00:00,feeder,5.0,L2 Current (Max),A,48.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,48.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:50:00+00:00,feeder,5.0,L1 Current (Min),A,104.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:50:00+00:00,feeder,5.0,L1 Current (Max),A,104.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,104.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.81
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.44
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98471
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98972
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95651
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:50:00+00:00,feeder,4.0,L3 Current (Min),A,48.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:50:00+00:00,feeder,4.0,L3 Current (Max),A,48.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,48.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:50:00+00:00,feeder,4.0,L2 Current (Min),A,50.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:50:00+00:00,feeder,4.0,L2 Current (Max),A,50.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,50.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:50:00+00:00,feeder,4.0,L1 Current (Min),A,59.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:50:00+00:00,feeder,4.0,L1 Current (Max),A,59.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,59.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,24.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-160.37
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,3.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.12596
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.21434
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.27059
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:50:00+00:00,busbar,,L3 Voltage (Min),V,238.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:50:00+00:00,busbar,,L3 Voltage (Max),V,238.94
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.91
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:50:00+00:00,busbar,,L2 Voltage (Min),V,239.42
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:50:00+00:00,busbar,,L2 Voltage (Max),V,239.47
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.45
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:50:00+00:00,busbar,,L1 Voltage (Min),V,238.09
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:50:00+00:00,busbar,,L1 Voltage (Max),V,238.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.11
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:50:00+00:00,busbar,,L3 Active Power,kW,45.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:50:00+00:00,busbar,,L2 Active Power,kW,34.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:50:00+00:00,busbar,,L1 Active Power,kW,41.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:50:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:50:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:50:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:50:00+00:00,busbar,,L3 Current (Min),A,189.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:50:00+00:00,busbar,,L3 Current (Max),A,189.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:50:00+00:00,busbar,,L3 Current (RMS),A,189.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:50:00+00:00,busbar,,L2 Current (Min),A,143.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:50:00+00:00,busbar,,L2 Current (Max),A,144.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:50:00+00:00,busbar,,L2 Current (RMS),A,143.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:50:00+00:00,busbar,,L1 Current (Min),A,172.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:50:00+00:00,busbar,,L1 Current (Max),A,173.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:50:00+00:00,busbar,,L1 Current (RMS),A,173.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:50:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:50:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-20.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-17.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-11.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.91006
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.91537
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.97705
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:40:00+00:00,feeder,,L3 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:40:00+00:00,feeder,,L2 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:40:00+00:00,feeder,,L1 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:40:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:40:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:40:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:40:00+00:00,feeder,,L3 Current (Min),A,14.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:40:00+00:00,feeder,,L3 Current (Max),A,14.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:40:00+00:00,feeder,,L3 Current (RMS),A,14.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:40:00+00:00,feeder,,L2 Current (Min),A,37.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:40:00+00:00,feeder,,L2 Current (Max),A,37.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:40:00+00:00,feeder,,L2 Current (RMS),A,37.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:40:00+00:00,feeder,,L1 Current (Min),A,60.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:40:00+00:00,feeder,,L1 Current (Max),A,60.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:40:00+00:00,feeder,,L1 Current (RMS),A,60.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.13
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.87
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,6.69
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94668
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97876
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97055
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:40:00+00:00,feeder,5.0,L3 Current (Min),A,42.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:40:00+00:00,feeder,5.0,L3 Current (Max),A,42.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,42.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:40:00+00:00,feeder,5.0,L2 Current (Min),A,67.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:40:00+00:00,feeder,5.0,L2 Current (Max),A,67.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,67.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:40:00+00:00,feeder,5.0,L1 Current (Min),A,39.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:40:00+00:00,feeder,5.0,L1 Current (Max),A,39.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,39.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.81
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.56
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97888
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99142
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97607
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:40:00+00:00,feeder,4.0,L3 Current (Min),A,47.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:40:00+00:00,feeder,4.0,L3 Current (Max),A,47.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,47.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:40:00+00:00,feeder,4.0,L2 Current (Min),A,56.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:40:00+00:00,feeder,4.0,L2 Current (Max),A,56.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,56.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:40:00+00:00,feeder,4.0,L1 Current (Min),A,66.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:40:00+00:00,feeder,4.0,L1 Current (Max),A,66.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,66.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,112.19
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-67.31
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-26.81
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.06468
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.06663999999999999
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.31542
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:40:00+00:00,busbar,,L3 Voltage (Min),V,240.52
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:40:00+00:00,busbar,,L3 Voltage (Max),V,240.55
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.53
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:40:00+00:00,busbar,,L2 Voltage (Min),V,240.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:40:00+00:00,busbar,,L2 Voltage (Max),V,240.28
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.27
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:40:00+00:00,busbar,,L1 Voltage (Min),V,239.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:40:00+00:00,busbar,,L1 Voltage (Max),V,239.31
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.27
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:40:00+00:00,busbar,,L3 Active Power,kW,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:40:00+00:00,busbar,,L2 Active Power,kW,37.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:40:00+00:00,busbar,,L1 Active Power,kW,39.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:40:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:40:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:40:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:40:00+00:00,busbar,,L3 Current (Min),A,104.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:40:00+00:00,busbar,,L3 Current (Max),A,104.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:40:00+00:00,busbar,,L3 Current (RMS),A,104.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:40:00+00:00,busbar,,L2 Current (Min),A,158.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:40:00+00:00,busbar,,L2 Current (Max),A,158.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:40:00+00:00,busbar,,L2 Current (RMS),A,158.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:40:00+00:00,busbar,,L1 Current (Min),A,165.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:40:00+00:00,busbar,,L1 Current (Max),A,165.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:40:00+00:00,busbar,,L1 Current (RMS),A,165.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:40:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:40:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-7.06
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-15.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-20.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.98938
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.94003
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.92007
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:30:00+00:00,feeder,,L3 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:30:00+00:00,feeder,,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:30:00+00:00,feeder,,L1 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:30:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:30:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:30:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:30:00+00:00,feeder,,L3 Current (Min),A,44.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:30:00+00:00,feeder,,L3 Current (Max),A,44.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:30:00+00:00,feeder,,L3 Current (RMS),A,44.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:30:00+00:00,feeder,,L2 Current (Min),A,45.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:30:00+00:00,feeder,,L2 Current (Max),A,45.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:30:00+00:00,feeder,,L2 Current (RMS),A,45.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:30:00+00:00,feeder,,L1 Current (Min),A,37.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:30:00+00:00,feeder,,L1 Current (Max),A,37.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:30:00+00:00,feeder,,L1 Current (RMS),A,37.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-17.31
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,13.87
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
