Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97131
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93713
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95831
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:30:00+00:00,feeder,5.0,L3 Current (Min),A,58.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:30:00+00:00,feeder,5.0,L3 Current (Max),A,59.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,59.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:30:00+00:00,feeder,5.0,L2 Current (Min),A,49.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:30:00+00:00,feeder,5.0,L2 Current (Max),A,49.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,49.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:30:00+00:00,feeder,5.0,L1 Current (Min),A,49.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:30:00+00:00,feeder,5.0,L1 Current (Max),A,49.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,49.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.44
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,10.87
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95499
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97211
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97055
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:30:00+00:00,feeder,4.0,L3 Current (Min),A,29.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:30:00+00:00,feeder,4.0,L3 Current (Max),A,29.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,29.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:30:00+00:00,feeder,4.0,L2 Current (Min),A,38.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:30:00+00:00,feeder,4.0,L2 Current (Max),A,38.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,38.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:30:00+00:00,feeder,4.0,L1 Current (Min),A,53.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:30:00+00:00,feeder,4.0,L1 Current (Max),A,53.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,53.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-105.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-111.13
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.03703
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.08638
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.23119
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:30:00+00:00,busbar,,L3 Voltage (Min),V,240.91
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:30:00+00:00,busbar,,L3 Voltage (Max),V,240.98
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.95
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:30:00+00:00,busbar,,L2 Voltage (Min),V,241.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:30:00+00:00,busbar,,L2 Voltage (Max),V,241.2
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.17
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:30:00+00:00,busbar,,L1 Voltage (Min),V,239.09
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:30:00+00:00,busbar,,L1 Voltage (Max),V,239.14
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:30:00+00:00,busbar,,L3 Active Power,kW,31.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:30:00+00:00,busbar,,L2 Active Power,kW,31.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:30:00+00:00,busbar,,L1 Active Power,kW,32.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:30:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:30:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:30:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:30:00+00:00,busbar,,L3 Current (Min),A,132.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:30:00+00:00,busbar,,L3 Current (Max),A,132.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:30:00+00:00,busbar,,L3 Current (RMS),A,132.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:30:00+00:00,busbar,,L2 Current (Min),A,130.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:30:00+00:00,busbar,,L2 Current (Max),A,130.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:30:00+00:00,busbar,,L2 Current (RMS),A,130.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:30:00+00:00,busbar,,L1 Current (Min),A,136.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:30:00+00:00,busbar,,L1 Current (Max),A,137.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:30:00+00:00,busbar,,L1 Current (RMS),A,136.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:30:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:30:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-9.44
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-14.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-31.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.98016
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.94165
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.8103899999999999
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:20:00+00:00,feeder,,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:20:00+00:00,feeder,,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:20:00+00:00,feeder,,L1 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:20:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:20:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:20:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:20:00+00:00,feeder,,L3 Current (Min),A,32.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:20:00+00:00,feeder,,L3 Current (Max),A,32.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:20:00+00:00,feeder,,L3 Current (RMS),A,32.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:20:00+00:00,feeder,,L2 Current (Min),A,43.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:20:00+00:00,feeder,,L2 Current (Max),A,43.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:20:00+00:00,feeder,,L2 Current (RMS),A,43.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:20:00+00:00,feeder,,L1 Current (Min),A,22.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:20:00+00:00,feeder,,L1 Current (Max),A,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:20:00+00:00,feeder,,L1 Current (RMS),A,22.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.06
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-22.19
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,6.37
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98544
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.89599
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99106
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:20:00+00:00,feeder,5.0,L3 Current (Min),A,86.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:20:00+00:00,feeder,5.0,L3 Current (Max),A,86.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,86.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:20:00+00:00,feeder,5.0,L2 Current (Min),A,35.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:20:00+00:00,feeder,5.0,L2 Current (Max),A,35.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,35.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:20:00+00:00,feeder,5.0,L1 Current (Min),A,84.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:20:00+00:00,feeder,5.0,L1 Current (Max),A,84.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,84.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.44
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,7.63
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.44
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94195
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97653
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96518
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:20:00+00:00,feeder,4.0,L3 Current (Min),A,29.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:20:00+00:00,feeder,4.0,L3 Current (Max),A,30.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,29.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:20:00+00:00,feeder,4.0,L2 Current (Min),A,31.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:20:00+00:00,feeder,4.0,L2 Current (Max),A,32.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,32.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:20:00+00:00,feeder,4.0,L1 Current (Min),A,54.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:20:00+00:00,feeder,4.0,L1 Current (Max),A,55.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,54.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,94.81
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-150.19
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,45.69
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.00896
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.19039
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.29326
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:20:00+00:00,busbar,,L3 Voltage (Min),V,240.36
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:20:00+00:00,busbar,,L3 Voltage (Max),V,240.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:20:00+00:00,busbar,,L2 Voltage (Min),V,241.03
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:20:00+00:00,busbar,,L2 Voltage (Max),V,241.09
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.08
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:20:00+00:00,busbar,,L1 Voltage (Min),V,239.17
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:20:00+00:00,busbar,,L1 Voltage (Max),V,239.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.2
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:20:00+00:00,busbar,,L3 Active Power,kW,35.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:20:00+00:00,busbar,,L2 Active Power,kW,25.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:20:00+00:00,busbar,,L1 Active Power,kW,37.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:20:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:20:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:20:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:20:00+00:00,busbar,,L3 Current (Min),A,147.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:20:00+00:00,busbar,,L3 Current (Max),A,148.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:20:00+00:00,busbar,,L3 Current (RMS),A,148.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:20:00+00:00,busbar,,L2 Current (Min),A,108.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:20:00+00:00,busbar,,L2 Current (Max),A,108.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:20:00+00:00,busbar,,L2 Current (RMS),A,108.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:20:00+00:00,busbar,,L1 Current (Min),A,156.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:20:00+00:00,busbar,,L1 Current (Max),A,157.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:20:00+00:00,busbar,,L1 Current (RMS),A,157.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:20:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:20:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-14.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-17.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-58.63
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.95511
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.92972
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.45592
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:10:00+00:00,feeder,,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:10:00+00:00,feeder,,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:10:00+00:00,feeder,,L1 Active Power,kW,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:10:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:10:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:10:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:10:00+00:00,feeder,,L3 Current (Min),A,21.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:10:00+00:00,feeder,,L3 Current (Max),A,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:10:00+00:00,feeder,,L3 Current (RMS),A,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:10:00+00:00,feeder,,L2 Current (Min),A,44.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:10:00+00:00,feeder,,L2 Current (Max),A,45.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:10:00+00:00,feeder,,L2 Current (RMS),A,44.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:10:00+00:00,feeder,,L1 Current (Min),A,18.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:10:00+00:00,feeder,,L1 Current (Max),A,19.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:10:00+00:00,feeder,,L1 Current (RMS),A,18.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.31
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-16.19
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,4.19
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96048
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93298
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9877
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:10:00+00:00,feeder,5.0,L3 Current (Min),A,55.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:10:00+00:00,feeder,5.0,L3 Current (Max),A,55.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,55.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:10:00+00:00,feeder,5.0,L2 Current (Min),A,44.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:10:00+00:00,feeder,5.0,L2 Current (Max),A,44.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,44.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:10:00+00:00,feeder,5.0,L1 Current (Min),A,56.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:10:00+00:00,feeder,5.0,L1 Current (Max),A,56.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,56.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.13
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.06
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.63
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9371
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98734
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93777
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:10:00+00:00,feeder,4.0,L3 Current (Min),A,28.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:10:00+00:00,feeder,4.0,L3 Current (Max),A,28.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,28.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:10:00+00:00,feeder,4.0,L2 Current (Min),A,42.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:10:00+00:00,feeder,4.0,L2 Current (Max),A,45.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,44.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:10:00+00:00,feeder,4.0,L1 Current (Min),A,52.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:10:00+00:00,feeder,4.0,L1 Current (Max),A,52.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,52.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,93.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,29.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,36.37
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.02379
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.07039
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.29183000000000003
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:10:00+00:00,busbar,,L3 Voltage (Min),V,241.98
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:10:00+00:00,busbar,,L3 Voltage (Max),V,242.02
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.02
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:10:00+00:00,busbar,,L2 Voltage (Min),V,242.03
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:10:00+00:00,busbar,,L2 Voltage (Max),V,242.09
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.06
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:10:00+00:00,busbar,,L1 Voltage (Min),V,240.72
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:10:00+00:00,busbar,,L1 Voltage (Max),V,240.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.73
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:10:00+00:00,busbar,,L3 Active Power,kW,25.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:10:00+00:00,busbar,,L2 Active Power,kW,31.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:10:00+00:00,busbar,,L1 Active Power,kW,27.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:10:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:10:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:10:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:10:00+00:00,busbar,,L3 Current (Min),A,106.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:10:00+00:00,busbar,,L3 Current (Max),A,106.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:10:00+00:00,busbar,,L3 Current (RMS),A,106.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:10:00+00:00,busbar,,L2 Current (Min),A,130.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:10:00+00:00,busbar,,L2 Current (Max),A,132.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:10:00+00:00,busbar,,L2 Current (RMS),A,131.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:10:00+00:00,busbar,,L1 Current (Min),A,118.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:10:00+00:00,busbar,,L1 Current (Max),A,118.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:10:00+00:00,busbar,,L1 Current (RMS),A,118.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:10:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:10:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-13.31
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-16.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-18.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.95993
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.91589
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.93796
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:00:00+00:00,feeder,,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:00:00+00:00,feeder,,L2 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:00:00+00:00,feeder,,L1 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:00:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:00:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:00:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:00:00+00:00,feeder,,L3 Current (Min),A,21.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:00:00+00:00,feeder,,L3 Current (Max),A,21.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:00:00+00:00,feeder,,L3 Current (RMS),A,21.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:00:00+00:00,feeder,,L2 Current (Min),A,40.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:00:00+00:00,feeder,,L2 Current (Max),A,40.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:00:00+00:00,feeder,,L2 Current (RMS),A,40.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:00:00+00:00,feeder,,L1 Current (Min),A,51.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:00:00+00:00,feeder,,L1 Current (Max),A,51.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:00:00+00:00,feeder,,L1 Current (RMS),A,51.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-22.44
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-26.31
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,1.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.89071
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8468
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99054
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:00:00+00:00,feeder,5.0,L1 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:00:00+00:00,feeder,5.0,L3 Current (Min),A,27.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:00:00+00:00,feeder,5.0,L3 Current (Max),A,27.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,27.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:00:00+00:00,feeder,5.0,L2 Current (Min),A,29.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:00:00+00:00,feeder,5.0,L2 Current (Max),A,29.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,29.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:00:00+00:00,feeder,5.0,L1 Current (Min),A,59.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:00:00+00:00,feeder,5.0,L1 Current (Max),A,59.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,59.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.69
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.06
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.31
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97424
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98703
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95688
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:00:00+00:00,feeder,4.0,L3 Current (Min),A,37.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:00:00+00:00,feeder,4.0,L3 Current (Max),A,38.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,38.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:00:00+00:00,feeder,4.0,L2 Current (Min),A,38.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:00:00+00:00,feeder,4.0,L2 Current (Max),A,38.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,38.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:00:00+00:00,feeder,4.0,L1 Current (Min),A,57.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:00:00+00:00,feeder,4.0,L1 Current (Max),A,63.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,60.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,64.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-98.06
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.94
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.056629999999999986
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.09184
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.4582100000000001
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:00:00+00:00,busbar,,L3 Voltage (Min),V,241.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:00:00+00:00,busbar,,L3 Voltage (Max),V,241.55
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.52
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:00:00+00:00,busbar,,L2 Voltage (Min),V,242.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:00:00+00:00,busbar,,L2 Voltage (Max),V,242.28
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.27
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:00:00+00:00,busbar,,L1 Voltage (Min),V,240.61
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:00:00+00:00,busbar,,L1 Voltage (Max),V,240.69
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.66
